Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,22,6,45,81.0,7.5,2.85,2.75,10.0,0.0,0.0
2018,2,22,7,0,162.0,15.0,3.0,3.3,20.0,97.05,0.0
2018,2,22,7,15,327.5,25.5,3.2,3.8,58.5,247.4,165.36
2018,2,22,7,30,493.0,36.0,3.4,4.3,97.0,382.14,318.89
2018,2,22,7,45,580.5,42.0,3.6,4.85,145.5,462.84,395.4
2018,2,22,8,0,668.0,48.0,3.8,5.4,194.0,557.69,477.69
2018,2,22,8,15,720.5,52.0,3.85,6.0,244.0,628.83,536.16
2018,2,22,8,30,773.0,56.0,3.9,6.6,294.0,701.29,593.03
2018,2,22,8,45,807.5,59.0,3.95,7.2,342.0,758.59,635.8
2018,2,22,9,0,842.0,62.0,4.0,7.8,390.0,815.05,676.52
2018,2,22,9,15,865.0,64.5,4.0,8.25,434.5,850.85,700.61
2018,2,22,9,30,888.0,67.0,4.0,8.7,479.0,892.73,728.85
2018,2,22,9,45,904.0,69.0,4.0,9.2,517.5,924.99,749.31
2018,2,22,10,0,920.0,71.0,4.0,9.7,556.0,954.14,767.31
2018,2,22,10,15,925.5,74.0,4.05,9.95,587.0,971.34,777.58
2018,2,22,10,30,931.0,77.0,4.1,10.2,618.0,984.72,785.27
2018,2,22,10,45,915.5,85.5,4.2,10.45,636.0,981.1,781.27
2018,2,22,11,0,900.0,94.0,4.3,10.7,654.0,973.27,774.84
2018,2,22,11,15,874.0,105.5,4.5,10.75,661.5,964.71,769.54
2018,2,22,11,30,848.0,117.0,4.7,10.8,669.0,942.69,754.46
2018,2,22,11,45,605.5,186.0,4.9,10.85,583.0,788.36,640.53
2018,2,22,12,0,363.0,255.0,5.1,10.9,497.0,608.88,498.15
2018,2,22,12,15,263.0,276.5,5.25,10.75,452.0,533.29,437.16
2018,2,22,12,30,163.0,298.0,5.4,10.6,407.0,446.85,366.29
2018,2,22,12,45,204.5,293.5,5.55,10.5,429.0,467.48,384.37
2018,2,22,13,0,246.0,289.0,5.7,10.4,451.0,496.67,408.63
2018,2,22,13,15,133.0,202.0,5.75,10.2,289.5,299.62,248.06
2018,2,22,13,30,20.0,115.0,5.8,10.0,128.0,120.2,96.84
2018,2,22,13,45,242.0,125.5,5.9,9.8,271.0,296.09,248.62
2018,2,22,14,0,464.0,136.0,6.0,9.6,414.0,433.75,363.24
2018,2,22,14,15,407.0,138.0,5.95,9.45,373.5,372.23,310.76
2018,2,22,14,30,350.0,140.0,5.9,9.3,333.0,320.35,266.23
2018,2,22,14,45,414.0,125.0,5.9,9.1,339.0,312.87,258.18
2018,2,22,15,0,478.0,110.0,5.9,8.9,345.0,300.85,244.78
2018,2,22,15,15,504.5,116.0,5.9,8.9,345.5,283.93,226.12
2018,2,22,15,30,531.0,122.0,5.9,8.9,346.0,260.16,200.88
2018,2,22,15,45,547.5,103.0,5.65,8.45,312.0,213.19,156.39
2018,2,22,16,0,564.0,84.0,5.4,8.0,278.0,161.39,108.78
2018,2,22,16,15,601.5,73.0,5.15,7.6,252.0,116.42,70.43
2018,2,22,16,30,639.0,62.0,4.9,7.2,226.0,66.61,39.82
2018,2,22,16,45,558.5,54.0,4.65,6.8,175.5,41.76,32.52
2018,2,22,17,0,478.0,46.0,4.4,6.4,125.0,36.49,27.38
2018,2,22,17,15,348.0,37.0,4.3,6.1,84.0,30.13,20.83
2018,2,22,17,30,218.0,28.0,4.2,5.8,43.0,22.14,7.88
2018,2,22,17,45,116.0,15.0,4.05,5.5,22.5,13.64,0.0
2018,2,22,18,0,14.0,2.0,3.9,5.2,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,45,110.0,9.0,1.75,-0.7,12.5,0.0,0.0
2018,2,23,7,0,220.0,18.0,1.9,0.0,25.0,130.07,0.0
2018,2,23,7,15,383.5,26.0,2.3,0.8,65.0,282.62,202.68
2018,2,23,7,30,547.0,34.0,2.7,1.6,105.0,406.3,342.6
2018,2,23,7,45,629.5,40.0,3.1,2.45,155.0,494.66,424.96
2018,2,23,8,0,712.0,46.0,3.5,3.3,205.0,587.93,505.39
2018,2,23,8,15,761.0,50.5,3.85,3.9,256.5,658.76,564.29
2018,2,23,8,30,810.0,55.0,4.2,4.5,308.0,730.68,622.26
2018,2,23,8,45,842.0,58.0,4.55,5.05,357.0,787.24,666.59
2018,2,23,9,0,874.0,61.0,4.9,5.6,406.0,834.37,702.54
2018,2,23,9,15,894.0,64.0,4.85,6.05,450.5,877.4,732.36
2018,2,23,9,30,914.0,67.0,4.8,6.5,495.0,917.98,759.62
2018,2,23,9,45,927.0,69.5,4.8,6.95,533.5,948.68,779.35
2018,2,23,10,0,940.0,72.0,4.8,7.4,572.0,976.05,796.45
2018,2,23,10,15,950.5,73.5,4.8,7.75,605.0,996.2,808.46
2018,2,23,10,30,961.0,75.0,4.8,8.1,638.0,1012.58,817.78
2018,2,23,10,45,968.0,76.5,4.75,8.45,663.5,1021.68,821.46
2018,2,23,11,0,975.0,78.0,4.7,8.8,689.0,1026.69,822.36
2018,2,23,11,15,980.5,78.0,4.7,9.05,707.0,1024.3,818.9
2018,2,23,11,30,986.0,78.0,4.7,9.3,725.0,1017.75,812.69
2018,2,23,11,45,989.0,78.5,4.7,9.55,735.5,1005.32,802.47
2018,2,23,12,0,992.0,79.0,4.7,9.8,746.0,988.77,789.5
2018,2,23,12,15,991.0,80.0,4.65,9.95,747.5,965.23,771.5
2018,2,23,12,30,990.0,81.0,4.6,10.1,749.0,937.87,750.9
2018,2,23,12,45,986.0,82.0,4.55,10.25,742.0,904.36,725.92
2018,2,23,13,0,982.0,83.0,4.5,10.4,735.0,867.48,698.52
2018,2,23,13,15,978.0,82.0,4.4,10.4,720.0,825.26,667.17
2018,2,23,13,30,974.0,81.0,4.3,10.4,705.0,780.12,633.57
2018,2,23,13,45,967.0,80.5,4.2,10.45,682.5,730.8,595.27
2018,2,23,14,0,960.0,80.0,4.1,10.5,660.0,679.22,553.27
2018,2,23,14,15,949.5,78.5,3.95,10.45,629.5,622.64,506.59
2018,2,23,14,30,939.0,77.0,3.8,10.4,599.0,564.7,457.62
2018,2,23,14,45,924.0,75.5,3.7,10.3,562.0,503.59,404.91
2018,2,23,15,0,909.0,74.0,3.6,10.2,525.0,442.15,350.34
2018,2,23,15,15,889.0,71.0,3.6,10.2,482.0,377.54,291.79
2018,2,23,15,30,869.0,68.0,3.6,10.2,439.0,311.89,231.26
2018,2,23,15,45,840.0,65.0,3.05,9.6,391.5,246.88,171.63
2018,2,23,16,0,811.0,62.0,2.5,9.0,344.0,184.55,116.39
2018,2,23,16,15,770.0,58.0,2.2,7.95,294.0,123.16,68.72
2018,2,23,16,30,729.0,54.0,1.9,6.9,244.0,66.62,37.78
2018,2,23,16,45,663.0,48.0,1.6,5.85,193.5,40.39,31.46
2018,2,23,17,0,597.0,42.0,1.3,4.8,143.0,36.26,27.45
2018,2,23,17,15,479.5,35.0,1.35,4.35,98.5,28.41,19.63
2018,2,23,17,30,362.0,28.0,1.4,3.9,54.0,23.74,10.39
2018,2,23,17,45,194.5,16.0,1.45,3.4,28.5,14.55,0.0
2018,2,23,18,0,27.0,4.0,1.5,2.9,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,1.5,2.75,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,24,6,45,81.5,9.5,1.85,1.6,12.5,0.0,0.0
2018,2,24,7,0,163.0,19.0,1.9,2.5,25.0,101.84,0.0
2018,2,24,7,15,308.0,29.5,2.2,3.35,63.0,245.76,182.15
2018,2,24,7,30,453.0,40.0,2.5,4.2,101.0,363.87,305.23
2018,2,24,7,45,473.0,51.0,2.75,5.1,137.5,411.65,351.58
2018,2,24,8,0,493.0,62.0,3.0,6.0,174.0,460.01,395.09
2018,2,24,8,15,401.5,88.5,3.1,6.6,193.5,439.4,377.79
2018,2,24,8,30,310.0,115.0,3.2,7.2,213.0,398.5,342.38
2018,2,24,8,45,376.5,123.5,3.25,7.75,261.0,488.43,416.48
2018,2,24,9,0,443.0,132.0,3.3,8.3,309.0,565.21,477.53
2018,2,24,9,15,501.0,136.5,3.4,8.8,357.0,631.57,528.97
2018,2,24,9,30,559.0,141.0,3.5,9.3,405.0,698.76,579.07
2018,2,24,9,45,677.5,122.0,3.6,9.8,468.0,802.18,655.25
2018,2,24,10,0,796.0,103.0,3.7,10.3,531.0,891.97,718.89
2018,2,24,10,15,762.5,119.0,3.8,10.65,548.0,892.38,716.65
2018,2,24,10,30,729.0,135.0,3.9,11.0,565.0,882.84,708.0
2018,2,24,10,45,736.5,139.5,4.0,11.35,589.5,894.67,715.22
2018,2,24,11,0,744.0,144.0,4.1,11.7,614.0,903.13,719.93
2018,2,24,11,15,704.5,162.0,4.15,11.85,616.5,879.12,701.44
2018,2,24,11,30,665.0,180.0,4.2,12.0,619.0,851.69,680.84
2018,2,24,11,45,605.5,204.0,4.3,12.15,608.5,809.12,648.86
2018,2,24,12,0,546.0,228.0,4.4,12.3,598.0,760.98,611.58
2018,2,24,12,15,525.0,236.5,4.45,12.3,592.5,735.16,591.77
2018,2,24,12,30,504.0,245.0,4.5,12.3,587.0,707.84,570.62
2018,2,24,12,45,447.0,260.5,4.6,12.3,562.0,656.89,530.81
2018,2,24,13,0,390.0,276.0,4.7,12.3,537.0,596.32,483.49
2018,2,24,13,15,470.5,243.0,4.7,12.3,551.5,614.95,499.49
2018,2,24,13,30,551.0,210.0,4.7,12.3,566.0,615.14,500.68
2018,2,24,13,45,557.0,200.5,4.75,12.3,550.0,580.97,473.64
2018,2,24,14,0,563.0,191.0,4.8,12.3,534.0,544.8,444.6
2018,2,24,14,15,578.0,176.5,4.75,12.2,514.0,507.05,413.63
2018,2,24,14,30,593.0,162.0,4.7,12.1,494.0,470.27,382.44
2018,2,24,14,45,551.0,162.0,4.7,12.0,455.5,410.86,332.36
2018,2,24,15,0,509.0,162.0,4.7,11.9,417.0,358.42,287.2
2018,2,24,15,15,593.5,129.0,4.7,11.9,402.5,326.96,256.21
2018,2,24,15,30,678.0,96.0,4.7,11.9,388.0,281.75,211.65
2018,2,24,15,45,701.0,83.0,4.4,11.4,356.0,230.19,162.61
2018,2,24,16,0,724.0,70.0,4.1,10.9,324.0,178.36,114.59
2018,2,24,16,15,624.0,70.0,3.75,10.15,266.5,116.59,68.7
2018,2,24,16,30,524.0,70.0,3.4,9.4,209.0,70.11,44.45
2018,2,24,16,45,457.5,60.5,3.0,8.7,163.5,46.61,36.73
2018,2,24,17,0,391.0,51.0,2.6,8.0,118.0,40.36,30.78
2018,2,24,17,15,307.5,40.0,2.6,7.5,82.0,32.49,23.0
2018,2,24,17,30,224.0,29.0,2.6,7.0,46.0,22.87,10.64
2018,2,24,17,45,120.5,16.0,2.55,6.5,24.5,14.55,0.0
2018,2,24,18,0,17.0,3.0,2.5,6.0,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,5.8,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.3,1.2,13.5,9.1,0.0
2018,2,25,7,0,178.0,20.0,1.3,2.0,27.0,110.89,0.0
2018,2,25,7,15,337.0,30.0,1.35,2.75,68.0,264.59,202.24
2018,2,25,7,30,496.0,40.0,1.4,3.5,109.0,391.6,327.51
2018,2,25,7,45,579.0,46.5,1.45,4.25,158.0,477.93,404.27
2018,2,25,8,0,662.0,53.0,1.5,5.0,207.0,563.77,475.71
2018,2,25,8,15,712.5,57.5,1.6,5.9,257.5,634.43,530.97
2018,2,25,8,30,763.0,62.0,1.7,6.8,308.0,706.21,584.55
2018,2,25,8,45,797.5,65.5,1.8,7.7,356.5,764.22,625.6
2018,2,25,9,0,832.0,69.0,1.9,8.6,405.0,821.35,664.7
2018,2,25,9,15,857.0,71.0,1.95,9.3,450.0,866.83,694.23
2018,2,25,9,30,882.0,73.0,2.0,10.0,495.0,901.03,715.18
2018,2,25,9,45,900.0,74.0,2.05,10.75,534.0,933.71,734.71
2018,2,25,10,0,918.0,75.0,2.1,11.5,573.0,963.37,751.89
2018,2,25,10,15,929.5,76.5,2.1,11.9,605.5,984.2,763.27
2018,2,25,10,30,941.0,78.0,2.1,12.3,638.0,1001.33,772.23
2018,2,25,10,45,949.5,79.0,2.05,12.75,664.0,1011.11,775.53
2018,2,25,11,0,958.0,80.0,2.0,13.2,690.0,1016.89,776.32
2018,2,25,11,15,963.5,80.5,2.0,13.45,708.0,1015.11,773.48
2018,2,25,11,30,969.0,81.0,2.0,13.7,726.0,1009.23,768.16
2018,2,25,11,45,972.0,80.5,2.05,14.0,735.5,995.72,758.44
2018,2,25,12,0,975.0,80.0,2.1,14.3,745.0,978.2,746.22
2018,2,25,12,15,975.0,81.0,2.25,14.45,747.0,955.77,732.3
2018,2,25,12,30,975.0,82.0,2.4,14.6,749.0,929.54,715.67
2018,2,25,12,45,972.0,82.0,2.5,14.8,742.0,896.02,693.24
2018,2,25,13,0,969.0,82.0,2.6,15.0,735.0,859.16,668.34
2018,2,25,13,15,965.5,81.0,2.75,15.0,720.0,817.67,640.73
2018,2,25,13,30,962.0,80.0,2.9,15.0,705.0,773.25,610.57
2018,2,25,13,45,955.5,79.0,3.0,15.0,682.5,724.12,575.14
2018,2,25,14,0,949.0,78.0,3.1,15.0,660.0,672.74,535.68
2018,2,25,14,15,939.0,77.0,3.2,14.85,630.0,617.37,492.18
2018,2,25,14,30,929.0,76.0,3.3,14.7,600.0,560.59,446.08
2018,2,25,14,45,915.0,73.5,3.4,14.5,563.0,499.36,394.96
2018,2,25,15,0,901.0,71.0,3.5,14.3,526.0,437.76,341.71
2018,2,25,15,15,881.0,69.5,3.5,14.3,484.0,374.93,285.51
2018,2,25,15,30,861.0,68.0,3.5,14.3,442.0,310.91,227.26
2018,2,25,15,45,831.0,65.0,3.5,13.45,394.5,246.0,169.08
2018,2,25,16,0,801.0,62.0,3.5,12.6,347.0,183.91,114.96
2018,2,25,16,15,754.5,59.5,3.35,11.6,297.0,123.79,68.87
2018,2,25,16,30,708.0,57.0,3.2,10.6,247.0,69.22,39.45
2018,2,25,16,45,592.5,50.5,3.0,9.65,187.5,38.54,29.32
2018,2,25,17,0,477.0,44.0,2.8,8.7,128.0,34.3,25.28
2018,2,25,17,15,247.0,25.5,2.95,8.3,68.0,19.41,11.49
2018,2,25,17,30,17.0,7.0,3.1,7.9,8.0,5.95,0.0
2018,2,25,17,45,8.5,3.5,3.25,7.45,4.0,3.18,0.0
2018,2,25,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,7.45,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.6,7.5,3.0,2.63,0.0
2018,2,26,7,15,0.0,7.5,3.65,7.55,7.5,6.58,0.0
2018,2,26,7,30,0.0,12.0,3.7,7.6,12.0,10.53,3.37
2018,2,26,7,45,0.0,12.5,3.75,7.65,12.5,10.97,3.91
2018,2,26,8,0,0.0,13.0,3.8,7.7,13.0,11.42,4.38
2018,2,26,8,15,3.5,36.0,3.9,7.85,37.0,34.36,24.71
2018,2,26,8,30,7.0,59.0,4.0,8.0,61.0,57.65,45.2
2018,2,26,8,45,12.5,97.5,4.05,8.15,102.0,100.64,82.59
2018,2,26,9,0,18.0,136.0,4.1,8.3,143.0,146.21,121.59
2018,2,26,9,15,66.0,155.0,4.15,8.65,186.0,220.79,186.13
2018,2,26,9,30,114.0,174.0,4.2,9.0,229.0,302.12,254.7
2018,2,26,9,45,167.0,206.0,4.25,9.3,293.5,389.74,326.9
2018,2,26,10,0,220.0,238.0,4.3,9.6,358.0,477.96,397.76
2018,2,26,10,15,360.0,223.5,4.25,9.8,433.5,609.94,504.07
2018,2,26,10,30,500.0,209.0,4.2,10.0,509.0,744.76,608.35
2018,2,26,10,45,670.0,163.5,4.15,10.15,583.0,861.5,695.29
2018,2,26,11,0,840.0,118.0,4.1,10.3,657.0,961.26,765.61
2018,2,26,11,15,610.5,188.5,4.0,10.5,585.5,821.5,660.81
2018,2,26,11,30,381.0,259.0,3.9,10.7,514.0,650.84,526.77
2018,2,26,11,45,345.0,278.0,3.85,10.9,511.5,629.72,509.37
2018,2,26,12,0,309.0,297.0,3.8,11.1,509.0,607.73,490.52
2018,2,26,12,15,354.0,276.0,3.7,11.15,519.5,613.18,495.64
2018,2,26,12,30,399.0,255.0,3.6,11.2,530.0,629.72,508.62
2018,2,26,12,45,675.0,171.5,3.55,11.3,631.5,759.55,611.77
2018,2,26,13,0,951.0,88.0,3.5,11.4,733.0,852.9,679.7
2018,2,26,13,15,945.5,88.0,3.4,11.35,718.0,811.49,648.71
2018,2,26,13,30,940.0,88.0,3.3,11.3,703.0,767.34,616.62
2018,2,26,13,45,806.0,125.0,3.25,11.25,640.0,676.19,546.1
2018,2,26,14,0,672.0,162.0,3.2,11.2,577.0,589.5,477.2
2018,2,26,14,15,510.5,198.5,3.2,11.05,505.5,490.34,397.88
2018,2,26,14,30,349.0,235.0,3.2,10.9,434.0,403.53,327.48
2018,2,26,14,45,405.5,205.5,3.15,10.75,422.5,383.63,310.39
2018,2,26,15,0,462.0,176.0,3.1,10.6,411.0,352.36,282.48
2018,2,26,15,15,381.5,157.0,3.1,10.6,340.5,276.1,218.79
2018,2,26,15,30,301.0,138.0,3.1,10.6,270.0,208.06,162.02
2018,2,26,15,45,156.5,103.5,3.15,9.9,171.5,125.02,95.83
2018,2,26,16,0,12.0,69.0,3.2,9.2,73.0,62.94,48.62
2018,2,26,16,15,6.0,46.5,3.1,8.7,48.5,41.61,30.55
2018,2,26,16,30,0.0,24.0,3.0,8.2,24.0,21.11,12.91
2018,2,26,16,45,0.0,18.5,2.9,7.75,18.5,16.26,9.25
2018,2,26,17,0,0.0,13.0,2.8,7.3,13.0,11.41,4.73
2018,2,26,17,15,0.0,10.0,2.7,6.85,10.0,8.77,2.16
2018,2,26,17,30,0.0,7.0,2.6,6.4,7.0,6.14,0.0
2018,2,26,17,45,7.0,4.5,2.5,6.0,4.5,4.09,0.0
2018,2,26,18,0,14.0,2.0,2.4,5.6,2.0,0.0,0.0
2018,2,26,18,15,7.0,1.0,2.35,5.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.75,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,2.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,0.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.7,0.0,0.0,0.0
2018,2,27,6,45,151.0,11.0,3.6,1.2,18.5,81.79,0.0
2018,2,27,7,0,302.0,22.0,3.9,1.7,37.0,203.5,0.0
2018,2,27,7,15,444.5,29.0,4.1,2.35,80.0,318.06,255.94
2018,2,27,7,30,587.0,36.0,4.3,3.0,123.0,439.02,374.84
2018,2,27,7,45,660.5,41.5,4.5,3.6,174.0,523.03,452.25
2018,2,27,8,0,734.0,47.0,4.7,4.2,225.0,611.27,527.88
2018,2,27,8,15,779.5,51.0,4.75,4.85,277.0,680.07,583.81
2018,2,27,8,30,825.0,55.0,4.8,5.5,329.0,749.67,637.95
2018,2,27,8,45,856.5,58.0,4.85,6.15,379.0,798.55,673.83
2018,2,27,9,0,888.0,61.0,4.9,6.8,429.0,853.86,713.64
2018,2,27,9,15,909.0,63.5,4.8,7.35,474.5,897.68,742.85
2018,2,27,9,30,930.0,66.0,4.7,7.9,520.0,939.02,769.48
2018,2,27,9,45,944.0,68.5,4.6,8.4,560.0,971.03,788.77
2018,2,27,10,0,958.0,71.0,4.5,8.9,600.0,999.64,805.29
2018,2,27,10,15,968.5,73.0,4.5,9.3,633.5,1020.63,817.41
2018,2,27,10,30,979.0,75.0,4.5,9.7,667.0,1037.72,826.81
2018,2,27,10,45,986.0,76.0,4.45,10.1,693.0,1046.15,829.62
2018,2,27,11,0,993.0,77.0,4.4,10.5,719.0,1050.4,829.69
2018,2,27,11,15,997.5,78.0,4.4,10.8,737.5,1048.02,826.12
2018,2,27,11,30,1002.0,79.0,4.4,11.1,756.0,1041.39,819.8
2018,2,27,11,45,1004.0,80.0,4.4,11.35,766.0,1028.16,809.2
2018,2,27,12,0,1006.0,81.0,4.4,11.6,776.0,1010.76,795.87
2018,2,27,12,15,1005.0,81.5,4.35,11.75,777.0,986.03,777.33
2018,2,27,12,30,1004.0,82.0,4.3,11.9,778.0,957.43,756.2
2018,2,27,12,45,998.0,83.0,4.2,12.1,769.5,921.51,729.36
2018,2,27,13,0,992.0,84.0,4.1,12.3,761.0,882.31,700.55
2018,2,27,13,15,986.5,83.5,4.0,12.35,745.0,838.8,668.95
2018,2,27,13,30,981.0,83.0,3.9,12.4,729.0,792.44,635.13
2018,2,27,13,45,973.5,81.5,3.75,12.5,705.0,741.07,596.1
2018,2,27,14,0,966.0,80.0,3.6,12.6,681.0,687.51,553.2
2018,2,27,14,15,956.5,78.5,3.45,12.55,650.5,630.87,507.23
2018,2,27,14,30,947.0,77.0,3.3,12.5,620.0,572.75,458.85
2018,2,27,14,45,934.5,75.0,3.1,12.45,583.0,511.54,406.52
2018,2,27,15,0,922.0,73.0,2.9,12.4,546.0,449.74,352.19
2018,2,27,15,15,903.0,71.0,2.9,12.4,503.0,385.35,294.66
2018,2,27,15,30,884.0,69.0,2.9,12.4,460.0,321.69,236.49
2018,2,27,15,45,855.0,65.5,2.35,11.9,411.0,252.83,174.22
2018,2,27,16,0,826.0,62.0,1.8,11.4,362.0,188.8,117.97
2018,2,27,16,15,784.0,58.5,1.65,10.35,311.0,126.48,69.92
2018,2,27,16,30,742.0,55.0,1.5,9.3,260.0,69.14,38.42
2018,2,27,16,45,678.0,49.5,1.35,8.25,208.5,41.29,32.06
2018,2,27,17,0,614.0,44.0,1.2,7.2,157.0,37.66,28.59
2018,2,27,17,15,504.5,37.0,1.25,6.65,110.5,29.73,20.91
2018,2,27,17,30,395.0,30.0,1.3,6.1,64.0,25.04,14.41
2018,2,27,17,45,226.0,18.5,1.4,5.55,35.0,16.83,0.0
2018,2,27,18,0,57.0,7.0,1.5,5.0,6.0,0.0,0.0
2018,2,27,18,15,28.5,3.5,1.5,4.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,28,6,45,42.5,8.5,2.2,4.0,11.0,28.01,0.0
2018,2,28,7,0,85.0,17.0,2.4,4.8,22.0,84.19,3.3
2018,2,28,7,15,102.5,33.0,2.6,5.45,44.5,118.0,92.58
2018,2,28,7,30,120.0,49.0,2.8,6.1,67.0,152.49,127.3
2018,2,28,7,45,107.5,72.5,3.0,6.75,93.0,167.03,141.51
2018,2,28,8,0,95.0,96.0,3.2,7.4,119.0,190.57,162.15
2018,2,28,8,15,138.5,114.5,3.25,7.85,156.5,247.16,211.68
2018,2,28,8,30,182.0,133.0,3.3,8.3,194.0,306.65,262.44
2018,2,28,8,45,109.5,128.5,3.35,8.8,167.0,241.42,204.99
2018,2,28,9,0,37.0,124.0,3.4,9.3,140.0,158.82,132.29
2018,2,28,9,15,44.0,158.5,3.4,9.7,179.0,204.9,170.81
2018,2,28,9,30,51.0,193.0,3.4,10.1,218.0,251.28,208.61
2018,2,28,9,45,58.5,213.0,3.45,10.5,244.0,279.99,231.44
2018,2,28,10,0,66.0,233.0,3.5,10.9,270.0,308.57,253.93
2018,2,28,10,15,148.5,250.0,3.5,11.1,339.0,422.69,347.32
2018,2,28,10,30,231.0,267.0,3.5,11.3,408.0,519.53,424.29
2018,2,28,10,45,405.5,236.0,3.55,11.55,495.5,684.33,553.52
2018,2,28,11,0,580.0,205.0,3.6,11.8,583.0,812.64,651.05
2018,2,28,11,15,632.0,192.0,3.6,11.8,613.5,847.79,675.6
2018,2,28,11,30,684.0,179.0,3.6,11.8,644.0,873.02,693.08
2018,2,28,11,45,756.5,153.5,3.6,11.8,674.5,898.57,710.88
2018,2,28,12,0,829.0,128.0,3.6,11.8,705.0,913.49,721.09
2018,2,28,12,15,601.0,214.0,3.6,11.65,632.5,786.16,627.17
2018,2,28,12,30,373.0,300.0,3.6,11.5,560.0,641.89,514.63
2018,2,28,12,45,309.0,312.0,3.6,11.4,526.0,585.57,471.05
2018,2,28,13,0,245.0,324.0,3.6,11.3,492.0,520.1,419.6
2018,2,28,13,15,168.5,313.5,3.55,11.15,428.0,438.41,354.74
2018,2,28,13,30,92.0,303.0,3.5,11.0,364.0,353.3,286.3
2018,2,28,13,45,80.5,291.0,3.5,10.9,343.0,327.06,265.59
2018,2,28,14,0,69.0,279.0,3.5,10.8,322.0,301.92,245.46
2018,2,28,14,15,133.5,266.5,3.45,10.65,345.0,326.68,266.45
2018,2,28,14,30,198.0,254.0,3.4,10.5,368.0,337.86,275.55
2018,2,28,14,45,199.5,237.5,3.3,10.35,346.5,309.07,251.57
2018,2,28,15,0,201.0,221.0,3.2,10.2,325.0,280.05,227.08
2018,2,28,15,15,158.5,201.5,3.2,10.2,279.5,232.98,188.03
2018,2,28,15,30,116.0,182.0,3.2,10.2,234.0,191.17,153.56
2018,2,28,15,45,102.5,158.5,2.9,9.85,201.0,158.24,125.96
2018,2,28,16,0,89.0,135.0,2.6,9.5,168.0,127.53,100.36
2018,2,28,16,15,78.5,93.0,2.4,9.25,119.0,85.54,65.33
2018,2,28,16,30,68.0,51.0,2.2,9.0,70.0,45.63,32.75
2018,2,28,16,45,57.5,37.5,2.0,8.75,51.5,32.22,23.77
2018,2,28,17,0,47.0,24.0,1.8,8.5,33.0,19.59,12.13
2018,2,28,17,15,32.0,17.5,1.8,8.35,23.0,15.55,8.2
2018,2,28,17,30,17.0,11.0,1.8,8.2,13.0,9.89,2.39
2018,2,28,17,45,10.5,6.5,1.85,8.05,7.5,5.91,0.0
2018,2,28,18,0,4.0,2.0,1.9,7.9,2.0,1.82,0.0
2018,2,28,18,15,2.0,1.0,1.9,7.9,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.6,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.7,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.8,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.9,8.0,7.02,0.34
2018,3,1,7,45,0.0,12.5,5.5,10.05,12.5,10.98,3.85
2018,3,1,8,0,0.0,17.0,5.5,10.2,17.0,14.94,7.36
2018,3,1,8,15,0.0,21.5,5.35,10.3,21.5,18.91,10.85
2018,3,1,8,30,0.0,26.0,5.2,10.4,26.0,22.89,14.3
2018,3,1,8,45,0.0,38.0,5.0,10.5,38.0,33.5,23.46
2018,3,1,9,0,0.0,50.0,4.8,10.6,50.0,44.14,32.57
2018,3,1,9,15,1.0,67.0,4.85,10.8,67.5,60.12,46.21
2018,3,1,9,30,2.0,84.0,4.9,11.0,85.0,76.19,59.78
2018,3,1,9,45,1.0,66.5,4.9,11.2,67.0,59.75,45.54
2018,3,1,10,0,0.0,49.0,4.9,11.4,49.0,43.31,31.37
2018,3,1,10,15,0.0,56.0,4.9,11.45,56.0,49.53,36.58
2018,3,1,10,30,0.0,63.0,4.9,11.5,63.0,55.76,41.77
2018,3,1,10,45,34.5,133.0,4.85,11.6,155.5,161.8,132.08
2018,3,1,11,0,69.0,203.0,4.8,11.7,248.0,268.06,220.18
2018,3,1,11,15,79.5,236.0,4.8,11.65,289.5,311.94,255.47
2018,3,1,11,30,90.0,269.0,4.8,11.6,331.0,355.18,290.01
2018,3,1,11,45,77.0,252.0,4.8,11.6,305.5,321.15,262.01
2018,3,1,12,0,64.0,235.0,4.8,11.6,280.0,288.07,234.86
2018,3,1,12,15,168.0,276.5,4.85,11.55,394.5,434.95,355.5
2018,3,1,12,30,272.0,318.0,4.9,11.5,509.0,574.41,466.14
2018,3,1,12,45,177.5,307.0,4.95,11.4,431.0,458.72,373.18
2018,3,1,13,0,83.0,296.0,5.0,11.3,353.0,351.18,285.62
2018,3,1,13,15,179.0,299.0,5.05,11.2,419.5,431.52,352.6
2018,3,1,13,30,275.0,302.0,5.1,11.1,486.0,501.31,409.41
2018,3,1,13,45,355.0,271.5,5.2,11.0,500.5,507.99,416.07
2018,3,1,14,0,435.0,241.0,5.3,10.9,515.0,514.46,421.95
2018,3,1,14,15,374.0,242.5,5.25,10.75,470.5,447.67,367.22
2018,3,1,14,30,313.0,244.0,5.2,10.6,426.0,393.2,322.08
2018,3,1,14,45,231.0,232.5,5.15,10.5,362.5,319.23,260.97
2018,3,1,15,0,149.0,221.0,5.1,10.4,299.0,258.8,211.03
2018,3,1,15,15,301.0,183.0,5.1,10.4,324.0,268.49,215.48
2018,3,1,15,30,453.0,145.0,5.1,10.4,349.0,259.12,200.89
2018,3,1,15,45,379.0,140.0,5.0,10.35,298.5,205.69,155.33
2018,3,1,16,0,305.0,135.0,4.9,10.3,248.0,161.68,119.55
2018,3,1,16,15,262.5,105.5,4.8,10.0,193.0,111.25,79.38
2018,3,1,16,30,220.0,76.0,4.7,9.7,138.0,67.27,47.99
2018,3,1,16,45,392.5,62.5,4.55,9.35,147.5,47.12,37.18
2018,3,1,17,0,565.0,49.0,4.4,9.0,157.0,38.34,29.0
2018,3,1,17,15,321.5,38.5,4.45,8.75,96.0,30.33,21.31
2018,3,1,17,30,78.0,28.0,4.5,8.5,35.0,22.72,13.07
2018,3,1,17,45,39.0,15.0,4.55,8.25,18.5,12.38,0.0
2018,3,1,18,0,0.0,2.0,4.6,8.0,2.0,1.82,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.4,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,2,6,45,34.5,11.0,1.4,4.35,13.0,26.59,0.0
2018,3,2,7,0,69.0,22.0,1.5,5.0,26.0,76.5,30.82
2018,3,2,7,15,128.5,38.5,1.75,5.5,55.5,141.49,114.01
2018,3,2,7,30,188.0,55.0,2.0,6.0,85.0,204.12,172.43
2018,3,2,7,45,171.5,72.5,2.2,6.5,107.5,221.76,189.48
2018,3,2,8,0,155.0,90.0,2.4,7.0,130.0,237.22,203.35
2018,3,2,8,15,154.5,107.5,2.6,7.35,154.0,248.37,213.26
2018,3,2,8,30,154.0,125.0,2.8,7.7,178.0,272.49,233.34
2018,3,2,8,45,366.5,120.0,2.95,8.1,270.5,478.93,407.94
2018,3,2,9,0,579.0,115.0,3.1,8.5,363.0,673.83,562.65
2018,3,2,9,15,515.5,139.0,3.3,8.7,376.5,652.78,543.76
2018,3,2,9,30,452.0,163.0,3.5,8.9,390.0,633.92,526.7
2018,3,2,9,45,418.0,134.5,3.7,9.15,357.0,573.4,478.95
2018,3,2,10,0,384.0,106.0,3.9,9.4,324.0,520.43,436.39
2018,3,2,10,15,208.0,106.5,3.95,9.45,225.5,343.18,288.99
2018,3,2,10,30,32.0,107.0,4.0,9.5,127.0,133.15,108.75
2018,3,2,10,45,59.0,175.0,4.05,9.6,213.5,229.59,189.94
2018,3,2,11,0,86.0,243.0,4.1,9.7,300.0,328.3,270.52
2018,3,2,11,15,96.5,266.0,4.15,9.7,331.5,361.16,296.58
2018,3,2,11,30,107.0,289.0,4.2,9.7,363.0,409.92,335.16
2018,3,2,11,45,63.5,270.5,4.2,9.7,314.5,328.36,268.18
2018,3,2,12,0,20.0,252.0,4.2,9.7,266.0,252.39,205.15
2018,3,2,12,15,52.5,285.5,4.25,9.65,322.5,327.56,267.26
2018,3,2,12,30,85.0,319.0,4.3,9.6,379.0,387.15,315.68
2018,3,2,12,45,46.5,249.0,4.35,9.6,282.0,277.74,226.68
2018,3,2,13,0,8.0,179.0,4.4,9.6,185.0,167.88,135.71
2018,3,2,13,15,5.5,154.5,4.4,9.5,158.5,142.7,115.0
2018,3,2,13,30,3.0,130.0,4.4,9.4,132.0,118.1,94.53
2018,3,2,13,45,1.5,101.0,4.4,9.3,102.0,90.67,71.58
2018,3,2,14,0,0.0,72.0,4.4,9.2,72.0,63.77,48.89
2018,3,2,14,15,0.0,77.5,4.35,9.1,77.5,68.65,53.16
2018,3,2,14,30,0.0,83.0,4.3,9.0,83.0,73.52,57.45
2018,3,2,14,45,109.5,115.5,4.25,8.85,173.0,157.55,128.94
2018,3,2,15,0,219.0,148.0,4.2,8.7,263.0,225.44,184.07
2018,3,2,15,15,399.0,136.0,4.2,8.7,325.0,264.09,211.04
2018,3,2,15,30,579.0,124.0,4.2,8.7,387.0,279.96,215.4
2018,3,2,15,45,324.5,117.5,3.85,8.35,262.0,174.63,131.99
2018,3,2,16,0,70.0,111.0,3.5,8.0,137.0,105.79,83.17
2018,3,2,16,15,103.0,104.5,3.35,7.8,137.0,96.81,74.41
2018,3,2,16,30,136.0,98.0,3.2,7.6,137.0,83.07,63.97
2018,3,2,16,45,118.0,80.5,3.05,7.4,109.5,64.24,53.06
2018,3,2,17,0,100.0,63.0,2.9,7.2,82.0,51.05,40.76
2018,3,2,17,15,75.5,48.5,2.9,7.1,60.5,39.64,29.84
2018,3,2,17,30,51.0,34.0,2.9,7.0,39.0,28.03,17.89
2018,3,2,17,45,27.5,19.0,2.95,6.9,21.5,15.92,0.0
2018,3,2,18,0,4.0,4.0,3.0,6.8,4.0,3.64,0.0
2018,3,2,18,15,2.0,2.0,3.05,6.65,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,4.3,2.0,0.0,0.0
2018,3,3,6,45,102.5,16.0,1.25,4.8,23.0,64.02,0.0
2018,3,3,7,0,198.0,30.0,1.3,5.3,44.0,170.41,93.0
2018,3,3,7,15,321.0,41.5,1.55,5.7,85.5,270.32,221.33
2018,3,3,7,30,444.0,53.0,1.8,6.1,127.0,379.2,319.68
2018,3,3,7,45,521.0,60.0,2.0,6.5,175.5,462.14,392.59
2018,3,3,8,0,598.0,67.0,2.2,6.9,224.0,549.69,466.12
2018,3,3,8,15,648.5,72.5,2.3,7.05,274.0,619.28,521.47
2018,3,3,8,30,699.0,78.0,2.4,7.2,324.0,690.38,576.08
2018,3,3,8,45,733.5,82.5,2.5,7.4,372.0,747.72,618.4
2018,3,3,9,0,768.0,87.0,2.6,7.6,420.0,799.07,655.28
2018,3,3,9,15,792.0,89.5,2.7,7.7,463.5,843.1,686.31
2018,3,3,9,30,816.0,92.0,2.8,7.8,507.0,884.93,715.38
2018,3,3,9,45,821.0,98.0,2.85,7.9,541.5,910.74,732.15
2018,3,3,10,0,826.0,104.0,2.9,8.0,576.0,933.13,746.57
2018,3,3,10,15,762.5,129.0,2.95,8.05,583.5,914.93,731.99
2018,3,3,10,30,699.0,154.0,3.0,8.1,591.0,885.74,709.97
2018,3,3,10,45,460.5,188.0,3.05,8.15,480.5,684.3,557.96
2018,3,3,11,0,222.0,222.0,3.1,8.2,370.0,469.89,386.77
2018,3,3,11,15,165.0,239.5,3.15,8.15,351.0,413.79,341.26
2018,3,3,11,30,108.0,257.0,3.2,8.1,332.0,374.93,308.03
2018,3,3,11,45,89.0,263.0,3.25,8.1,325.5,343.76,282.37
2018,3,3,12,0,70.0,269.0,3.3,8.1,319.0,329.1,269.77
2018,3,3,12,15,36.5,197.5,3.35,8.05,223.5,221.99,181.84
2018,3,3,12,30,3.0,126.0,3.4,8.0,128.0,115.29,92.27
2018,3,3,12,45,1.5,95.0,3.5,7.95,96.0,85.59,67.37
2018,3,3,13,0,0.0,64.0,3.6,7.9,64.0,56.72,42.9
2018,3,3,13,15,13.5,105.5,3.65,7.8,114.5,107.51,86.5
2018,3,3,13,30,27.0,147.0,3.7,7.7,165.0,155.2,126.97
2018,3,3,13,45,49.5,182.5,3.7,7.55,214.5,201.79,166.35
2018,3,3,14,0,72.0,218.0,3.7,7.4,264.0,245.59,202.95
2018,3,3,14,15,112.0,232.5,3.7,7.3,300.5,282.29,233.52
2018,3,3,14,30,152.0,247.0,3.7,7.2,337.0,307.24,253.87
2018,3,3,14,45,194.5,231.0,3.7,7.1,338.5,300.79,248.03
2018,3,3,15,0,237.0,215.0,3.7,7.0,340.0,291.92,239.39
2018,3,3,15,15,242.5,194.5,3.7,7.0,314.0,257.78,209.4
2018,3,3,15,30,248.0,174.0,3.7,7.0,288.0,223.16,178.48
2018,3,3,15,45,159.5,148.5,3.35,6.7,219.0,163.26,129.45
2018,3,3,16,0,71.0,123.0,3.0,6.4,150.0,116.36,92.71
2018,3,3,16,15,67.0,90.5,2.7,6.15,113.0,82.58,64.02
2018,3,3,16,30,63.0,58.0,2.4,5.9,76.0,51.05,38.02
2018,3,3,16,45,68.5,48.0,2.1,5.65,64.5,40.54,31.77
2018,3,3,17,0,74.0,38.0,1.8,5.4,53.0,30.48,22.35
2018,3,3,17,15,93.5,31.0,1.7,5.1,44.0,25.23,17.2
2018,3,3,17,30,113.0,24.0,1.6,4.8,35.0,18.5,10.21
2018,3,3,17,45,92.0,16.5,1.5,4.5,22.0,12.96,0.0
2018,3,3,18,0,71.0,9.0,1.4,4.2,9.0,8.19,0.0
2018,3,3,18,15,35.5,4.5,1.45,4.05,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,2.35,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,2.5,2.0,0.0,0.0
2018,3,4,6,45,179.0,14.5,0.15,2.65,26.5,99.94,0.0
2018,3,4,7,0,333.0,26.0,0.1,2.8,51.0,238.39,149.48
2018,3,4,7,15,457.0,34.5,0.1,3.05,97.0,344.81,280.75
2018,3,4,7,30,581.0,43.0,0.1,3.3,143.0,449.65,372.55
2018,3,4,7,45,647.5,48.5,0.15,3.55,194.0,529.94,439.6
2018,3,4,8,0,714.0,54.0,0.2,3.8,245.0,613.65,504.56
2018,3,4,8,15,757.5,58.0,0.25,4.05,296.5,680.82,554.05
2018,3,4,8,30,801.0,62.0,0.3,4.3,348.0,748.58,602.1
2018,3,4,8,45,831.0,65.0,0.4,4.6,397.0,803.8,640.33
2018,3,4,9,0,861.0,68.0,0.5,4.9,446.0,857.76,676.97
2018,3,4,9,15,880.0,71.0,0.55,5.2,490.5,891.24,697.77
2018,3,4,9,30,899.0,74.0,0.6,5.5,535.0,930.74,722.75
2018,3,4,9,45,912.5,76.5,0.65,5.75,574.0,961.58,741.63
2018,3,4,10,0,926.0,79.0,0.7,6.0,613.0,989.1,758.34
2018,3,4,10,15,939.5,79.5,0.8,6.85,646.5,1010.54,770.6
2018,3,4,10,30,953.0,80.0,0.9,7.7,680.0,1028.27,780.51
2018,3,4,10,45,963.5,79.0,0.95,8.5,706.0,1037.33,783.85
2018,3,4,11,0,974.0,78.0,1.0,9.3,732.0,1042.34,784.82
2018,3,4,11,15,979.5,78.5,1.05,9.75,750.0,1040.18,782.31
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,1033.81,777.33
