Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,114.12,56.89
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,59.71,43.86
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,55.05,40.29
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,53.33,39.2
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,51.55,38.0
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,44.59,32.34
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,42.03,30.28
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,38.08,26.87
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,34.06,23.19
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,27.61,16.99
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.99,4.74
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,12.28,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,37.34,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,103.35,56.14
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,173.34,126.62
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,236.23,183.17
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,308.16,246.35
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,372.13,301.6
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,440.96,358.65
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,500.93,406.57
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,565.03,455.58
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,622.55,497.73
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,680.44,537.38
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,732.39,571.13
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,783.44,603.38
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,821.05,625.49
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,863.42,650.53
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,900.51,671.22
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,935.02,689.84
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,963.19,704.55
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,988.3,717.2
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,1008.28,726.47
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,1024.8,733.57
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,1035.21,737.3
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,1041.93,738.85
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,1043.4,737.58
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,1041.09,734.1
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,1032.51,727.91
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,1020.23,719.51
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,1000.6,706.32
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,977.6,691.11
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,952.7,676.41
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,924.66,659.55
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,889.94,638.19
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,852.73,614.97
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,815.34,591.61
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,774.6,565.71
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,714.96,523.86
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,661.61,484.9
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,606.77,445.25
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,554.16,406.28
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,505.74,369.69
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,456.21,330.46
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,403.14,286.16
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,349.73,239.69
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,291.68,191.2
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,234.43,143.77
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,177.27,99.42
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,114.1,57.87
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,59.86,44.91
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,54.26,40.5
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,52.52,39.34
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,50.71,38.08
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,44.2,32.67
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,42.03,30.87
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,38.08,27.38
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,34.04,23.61
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,27.58,17.34
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.93,5.72
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,12.28,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,42.06,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,109.92,60.9
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,181.97,133.76
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,245.76,191.88
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,318.55,256.59
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,380.74,311.37
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,449.46,369.42
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,511.1,419.64
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,574.72,469.42
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,631.84,512.45
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,683.67,548.35
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,735.06,582.88
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,785.43,615.86
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,829.93,644.64
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,872.53,671.67
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,910.37,694.81
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,945.58,715.88
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,972.1,731.71
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,995.18,745.23
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,1012.4,754.68
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,1025.82,761.67
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,1037.13,768.87
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,1044.77,773.74
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,1047.16,775.08
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,1045.77,774.05
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,1038.15,770.12
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,1026.8,763.74
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,1010.34,754.07
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,990.32,741.96
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,965.06,725.74
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,936.55,707.24
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,901.79,684.38
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,864.44,659.5
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,816.88,626.86
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,768.6,592.48
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,723.43,558.5
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,673.39,520.32
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,626.3,484.03
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,577.23,445.01
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,526.25,402.95
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,471.6,356.53
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,412.94,305.67
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,354.96,254.45
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,295.9,202.56
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,237.49,151.87
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,173.24,99.65
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,117.12,61.93
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,63.22,49.43
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,57.83,45.05
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,55.77,43.51
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,48.92,37.68
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,45.5,34.81
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,41.9,31.64
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,38.38,28.4
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,34.82,24.92
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,28.39,18.52
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.8,7.18
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,12.73,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,31.6,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,94.95,53.83
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,160.74,119.61
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,224.93,177.46
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,298.7,242.99
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,364.26,300.83
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,435.09,361.23
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,497.66,413.02
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,562.71,465.0
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,621.54,510.31
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,678.56,552.32
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,732.16,589.59
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,785.08,625.54
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,831.64,655.78
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,876.53,684.26
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,905.89,701.42
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,940.79,722.37
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,971.81,740.78
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,999.99,757.15
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,1021.99,769.26
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,1040.73,779.22
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,1051.78,784.76
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,1059.07,787.98
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,1056.26,784.63
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,1049.49,778.86
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,1043.29,774.56
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,1033.32,767.83
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,1017.7,757.27
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,998.4,744.32
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,971.19,726.75
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,940.87,707.22
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,905.99,684.76
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,868.52,660.19
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,828.45,633.3
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,785.83,604.3
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,734.87,567.28
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,683.43,528.43
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,635.87,492.11
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,585.42,452.3
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,530.73,407.71
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,474.65,360.52
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,416.85,310.18
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,359.14,258.89
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,300.1,206.92
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,241.91,156.25
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,176.62,103.01
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,120.01,64.64
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,65.4,51.7
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,58.0,45.53
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,56.0,44.01
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,53.91,42.37
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,47.17,36.51
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,45.12,34.71
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,40.88,30.79
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,36.53,26.59
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,29.71,19.82
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.7,8.46
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,13.19,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,12.97,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,41.95,22.16
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,70.91,51.66
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,109.94,86.03
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,160.81,130.64
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,207.68,171.67
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,258.31,215.18
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,347.27,289.92
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,435.95,362.85
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,530.98,439.18
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,629.01,515.79
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,597.81,487.34
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,559.62,453.45
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,647.45,521.45
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,746.61,595.36
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,757.11,599.53
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,769.81,605.61
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,790.83,618.37
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,808.9,628.87
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,845.86,653.94
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,880.9,677.31
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,930.07,712.86
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,975.2,744.88
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,947.17,722.46
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,916.5,698.29
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,912.06,695.39
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,904.9,690.44
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,922.86,705.78
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,936.62,717.42
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,928.11,711.96
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,912.95,701.97
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,881.05,679.96
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,846.55,656.02
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,807.98,628.77
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,767.17,599.01
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,722.42,565.01
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,675.9,528.95
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,626.64,490.13
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,574.87,448.41
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,520.65,403.65
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,466.09,357.38
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,409.74,308.33
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,353.95,258.83
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,297.67,209.22
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,236.99,156.8
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,181.95,112.04
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,129.6,76.33
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,79.65,64.33
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,72.4,58.33
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,70.84,57.28
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,69.21,56.1
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,65.77,53.24
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,60.04,48.17
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,53.43,42.08
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,46.64,35.59
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,35.67,25.03
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,24.73,10.4
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,15.01,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,20.54,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,71.14,40.67
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,127.96,95.88
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,185.4,146.83
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,252.34,205.89
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,314.18,260.26
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,382.16,318.47
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,448.64,373.7
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,514.95,427.17
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,574.39,473.89
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,635.18,520.39
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,688.61,559.75
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,741.96,597.08
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,789.43,628.86
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,835.69,659.15
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,871.29,681.37
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,909.77,705.35
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,943.43,726.42
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,974.59,745.63
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,999.75,760.64
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,1011.06,766.19
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,1021.89,773.12
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,1029.19,777.73
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,1031.4,778.97
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,1029.97,777.84
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,1023.44,773.55
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,1013.33,766.91
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,997.35,756.14
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,978.0,743.1
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,953.57,726.37
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,926.06,707.48
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,894.27,685.27
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,859.64,661.0
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,820.74,633.7
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,779.37,604.43
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,734.25,570.12
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,687.13,533.61
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,637.02,494.29
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,585.48,452.84
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,530.81,407.77
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,475.34,360.81
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,418.4,311.47
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,356.61,257.43
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,297.7,205.48
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,239.72,155.01
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,182.82,108.67
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,127.72,71.15
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,73.73,49.65
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,63.84,50.27
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,57.12,44.68
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,56.29,44.2
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,52.71,41.2
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,48.94,37.92
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,44.9,34.22
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,40.79,30.25
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,33.25,22.88
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,23.67,10.17
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,14.55,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,36.76,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,101.52,58.67
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,168.54,124.94
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,230.56,180.96
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,301.37,243.67
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,364.82,299.21
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,433.16,356.78
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,494.61,406.75
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,558.36,456.53
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,613.57,497.92
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,671.45,539.08
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,724.08,574.36
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,775.91,608.21
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,820.29,635.85
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,862.86,661.73
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,892.1,678.47
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,926.58,698.73
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,954.6,714.51
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,979.55,728.19
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,998.87,738.13
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,1014.73,745.85
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,1024.95,750.1
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,1031.59,752.17
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,1032.6,750.71
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,1029.94,747.05
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,1022.12,741.17
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,1010.68,733.07
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,993.32,721.2
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,972.56,707.19
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,947.22,691.45
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,918.85,673.6
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,885.03,652.06
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,848.63,628.53
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,809.6,603.21
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,768.19,576.24
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,722.68,544.26
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,675.26,509.71
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,625.14,472.41
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,573.62,432.81
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,519.94,390.24
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,465.52,345.65
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,409.46,298.03
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,353.53,249.57
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,290.09,195.83
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,232.94,147.23
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,175.91,101.33
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,120.39,63.74
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,66.83,42.52
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,56.16,42.87
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,53.75,41.07
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,51.21,39.1
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,48.07,36.54
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,40.98,30.41
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,37.0,26.84
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,32.91,23.0
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,27.3,17.54
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,21.57,8.99
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,14.1,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,13.85,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,14.51,4.21
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,14.43,6.23
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,16.56,8.39
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,18.46,10.19
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,37.07,26.25
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,55.85,42.36
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,116.79,94.42
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,178.26,146.14
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,266.83,220.58
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,351.81,290.67
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,437.38,359.41
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,514.45,420.16
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,581.67,472.3
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,667.73,537.38
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,708.75,566.45
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,748.85,594.63
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,750.58,592.11
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,747.78,586.5
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,790.8,616.65
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,832.55,645.25
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,856.76,660.82
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,878.68,674.78
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,929.21,711.47
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,977.18,745.6
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,940.65,716.46
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,904.35,687.77
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,884.34,673.78
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,861.85,657.87
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,791.59,604.69
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,719.36,549.79
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,749.98,574.66
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,770.08,591.19
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,769.74,593.91
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,758.74,588.3
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,697.9,541.17
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,639.24,495.39
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,564.54,437.29
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,499.88,386.55
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,472.33,364.56
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,438.56,336.01
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,385.81,292.4
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,337.08,251.84
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,290.89,212.63
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,244.82,173.67
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,191.82,126.66
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,127.55,75.64
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,80.37,55.26
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,70.22,55.82
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,74.47,59.84
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,77.54,62.82
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,70.35,56.69
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,62.85,50.13
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,52.54,40.88
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,41.76,31.03
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,31.62,21.47
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,21.12,9.16
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,14.1,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.37,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,22.3,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,73.44,42.63
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,121.95,90.86
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,168.83,133.29
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,221.77,180.51
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,287.31,237.38
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,365.74,303.58
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,432.81,358.84
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,504.35,415.99
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,573.36,469.44
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,645.44,523.59
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,707.44,567.47
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,774.14,613.27
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,819.63,642.4
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,863.42,669.87
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,892.87,686.79
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,927.73,707.34
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,957.52,724.55
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,984.38,739.66
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,1005.1,750.39
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,1022.5,758.9
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,1032.43,763.19
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,1038.75,765.25
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,1039.91,763.69
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,1037.35,759.85
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,1029.1,753.14
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,1017.19,744.21
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,1001.19,733.09
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,981.64,719.75
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,955.52,702.83
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,926.22,683.78
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,893.47,662.17
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,857.82,638.48
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,817.37,611.78
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,774.43,583.08
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,728.49,551.08
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,680.5,515.66
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,629.48,477.4
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,577.03,436.9
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,522.22,393.26
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,466.6,347.5
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,409.49,298.84
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,352.42,249.13
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,294.33,198.94
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,237.01,149.72
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,179.82,103.43
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,124.26,65.66
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,62.24,37.47
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,50.31,38.01
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,48.43,36.62
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,46.45,35.11
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,44.32,33.4
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,42.17,31.56
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,35.35,25.5
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,32.01,22.33
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,26.78,17.24
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,21.46,9.63
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,14.55,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.28,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,42.58,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,109.27,63.34
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,178.65,131.61
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,239.16,186.58
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,308.12,247.71
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,369.5,300.98
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,437.3,357.14
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,497.83,405.09
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,560.31,452.25
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,617.09,494.02
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,674.22,533.29
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,719.58,562.5
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,769.5,594.35
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,814.06,622.2
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,856.78,648.33
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,894.14,669.88
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,928.97,689.44
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,955.06,703.14
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,977.68,714.56
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,994.46,722.18
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,1007.45,727.44
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,1019.34,732.53
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,1027.67,735.43
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,1029.86,735.13
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,1028.36,732.67
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,1021.22,727.22
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,1010.43,719.64
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,994.17,708.7
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,974.47,695.68
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,950.53,680.27
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,923.37,662.82
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,892.23,642.75
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,858.1,620.65
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,818.81,595.66
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,777.03,568.72
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,731.44,537.33
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,683.82,503.0
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,633.91,466.66
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,582.51,428.08
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,527.81,385.68
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,472.35,341.37
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,415.24,294.5
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,358.18,246.57
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,300.49,198.11
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,243.57,150.63
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,178.92,100.06
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,122.97,62.89
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,68.97,41.25
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,56.12,41.72
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,54.86,40.98
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,53.56,40.16
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,46.85,34.65
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,44.8,32.99
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,40.55,29.34
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,36.18,25.38
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,30.72,20.18
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,25.2,12.31
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,15.92,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.55,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.28,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,45.97,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,114.6,65.81
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,186.55,136.02
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,248.79,192.22
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,317.72,253.07
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,381.32,307.88
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,449.22,363.79
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,510.31,412.13
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,573.24,459.66
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,630.29,500.27
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,682.2,533.88
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,732.72,565.12
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,782.25,594.67
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,827.46,621.88
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,870.7,647.25
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,907.15,667.98
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,941.01,686.8
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,969.79,703.29
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,995.41,717.69
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,1015.2,727.77
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,1031.47,735.66
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,1042.65,740.74
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,1050.06,743.57
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,1051.1,742.95
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,1048.31,740.09
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,1039.7,734.59
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,1027.33,726.83
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,1009.83,715.75
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,988.76,702.46
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,963.44,687.43
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,934.89,670.21
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,901.98,649.61
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,866.22,626.98
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,826.19,601.66
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,783.55,574.29
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,737.62,543.36
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,689.64,508.93
