Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,871.22,646.84
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,909.09,666.98
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,944.47,685.15
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,973.99,699.92
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,1000.35,712.59
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,1020.96,721.08
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,1038.02,727.39
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,1049.33,731.35
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,1056.95,733.19
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,1059.29,731.81
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1057.82,728.29
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1051.08,723.98
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1040.54,717.47
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1023.87,706.76
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1003.64,693.98
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,977.72,679.25
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,948.62,662.39
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,915.61,642.85
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,879.76,621.25
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,839.94,597.68
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,797.63,572.0
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,751.12,541.8
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,702.63,508.32
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,651.18,472.13
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,598.39,433.73
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,543.32,392.27
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,487.54,348.86
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,429.72,302.16
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,371.91,254.34
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,313.26,206.17
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,255.56,158.73
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,191.22,108.32
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,135.6,70.3
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,81.27,45.37
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,59.53,44.16
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,57.63,42.93
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,55.64,41.56
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,48.78,36.0
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,46.82,34.47
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,43.08,31.3
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,39.27,27.86
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,33.03,22.12
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.62,14.86
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.48,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.37,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,40.51,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,104.85,54.43
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,174.8,123.66
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,236.45,177.9
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,307.09,238.43
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,369.35,291.44
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,438.11,347.61
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,499.59,396.3
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,563.16,444.74
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,620.83,486.98
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,678.87,526.91
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,724.76,556.36
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,775.07,588.34
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,820.05,615.92
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,863.19,641.77
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,900.52,663.52
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,935.3,683.35
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,965.12,699.55
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,991.79,713.61
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,1012.14,723.57
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,1028.96,731.32
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,1039.99,735.77
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,1047.33,738.03
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,1050.47,737.78
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1049.75,735.26
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1043.72,729.98
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1033.86,722.48
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1018.3,711.9
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,999.12,699.16
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,975.06,683.99
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,947.66,666.73
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,915.76,646.44
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,880.83,624.14
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,841.74,599.17
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,799.96,572.29
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,754.52,542.22
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,706.83,508.43
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,655.17,471.25
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,601.92,431.95
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,546.56,390.1
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,490.23,346.24
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,432.2,299.79
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,373.95,252.0
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,314.39,202.94
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,255.51,154.63
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,196.56,108.73
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,139.24,70.04
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,83.17,44.84
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,51.7,36.85
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,50.59,36.28
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,49.46,35.64
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,47.83,34.54
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,46.22,33.37
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,39.52,27.78
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,36.76,25.33
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,30.82,19.95
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.74,13.22
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.97,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.28,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,23.1,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,74.77,38.43
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,127.23,91.99
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,180.87,139.5
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,242.25,193.18
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,301.67,244.74
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,366.59,299.55
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,431.46,352.67
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,495.77,403.8
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,554.05,448.61
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,613.75,493.18
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,668.88,533.03
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,724.17,571.3
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,770.95,602.74
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,816.61,632.95
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,852.54,655.84
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,891.22,680.52
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,925.7,702.59
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,957.79,722.91
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,984.04,739.03
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,996.57,745.82
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,1009.59,753.56
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,1019.17,759.06
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,1023.73,760.79
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,1024.7,760.24
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1019.14,756.03
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,1010.01,749.55
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,996.4,739.99
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,979.36,728.2
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,956.24,712.48
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,929.99,694.67
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,899.02,673.46
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,865.21,650.26
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,826.33,623.8
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,785.08,595.5
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,740.3,562.92
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,693.67,527.92
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,643.81,490.02
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,592.72,450.2
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,539.39,407.57
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,482.41,361.03
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,425.32,312.82
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,368.51,263.8
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,311.23,214.89
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,255.46,167.34
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,200.37,122.51
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,141.58,80.24
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,90.02,54.93
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,68.67,53.68
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,67.35,52.87
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,65.95,51.95
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,62.39,49.07
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,58.65,45.93
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,52.51,40.48
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,44.2,32.94
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.76,24.2
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.04,14.11
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.04,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,26.35,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,82.59,41.92
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,142.65,103.46
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,185.39,143.7
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,236.74,190.24
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,179.87,146.63
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,93.81,74.25
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,159.84,130.21
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,235.65,193.18
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,312.37,256.17
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,407.67,332.27
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,544.31,440.8
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,688.95,551.22
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,753.82,595.68
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,816.07,637.4
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,866.23,669.52
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,906.66,694.3
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,938.53,713.55
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,967.8,730.93
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,992.09,744.86
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,1013.36,756.76
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,1025.73,763.33
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,1034.47,767.63
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,1037.49,768.1
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1036.78,766.24
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1029.87,761.25
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,1019.27,754.01
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1003.61,743.06
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,984.44,729.85
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,960.95,714.51
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,934.2,696.95
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,902.5,676.15
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,867.79,653.12
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,828.78,627.0
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,787.23,598.87
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,742.27,567.38
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,695.24,532.22
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,644.6,493.79
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,592.48,453.09
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,537.93,409.12
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,482.51,363.15
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,425.7,314.55
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,368.81,264.78
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,310.77,214.32
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,253.38,164.46
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,196.69,117.36
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,133.75,71.2
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,79.04,44.34
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,55.14,42.45
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,53.45,41.27
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,51.68,39.96
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,49.77,38.47
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,43.74,33.23
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,40.27,30.11
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,36.72,26.75
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,31.25,21.45
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.68,14.83
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.43,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.28,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,31.22,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,92.99,46.51
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,161.09,117.0
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,223.0,173.13
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,293.99,236.15
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,358.06,292.59
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,427.2,351.35
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,489.87,402.98
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,555.07,454.69
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,611.77,497.95
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,671.32,541.53
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,724.54,577.69
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,777.13,612.53
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,824.36,642.89
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,862.4,666.24
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,901.21,689.99
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,937.67,711.79
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,967.13,728.75
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,993.42,743.51
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,1012.94,753.92
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,1028.94,762.05
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,1042.18,769.04
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,1051.81,773.74
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,1055.22,774.48
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1054.88,772.91
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1048.8,768.32
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1038.96,761.39
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1023.49,750.85
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1004.44,738.14
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,980.5,723.16
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,953.2,705.86
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,921.27,685.19
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,886.19,662.2
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,847.09,636.74
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,805.26,609.08
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,759.31,577.71
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,711.06,542.21
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,659.65,503.58
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,606.58,462.49
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,550.75,418.0
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,493.84,371.18
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,435.35,321.16
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,376.69,269.85
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,316.77,217.98
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,257.43,166.49
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,198.42,117.21
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,140.78,75.32
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,84.2,47.51
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,50.34,38.28
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,48.81,37.2
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,47.21,36.01
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,45.08,34.29
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,42.9,32.44
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,39.28,29.2
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,35.61,25.74
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,28.26,18.85
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.86,13.4
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.48,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.28,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,25.31,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,81.96,39.41
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,145.86,105.72
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,219.17,170.02
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,306.61,246.28
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,371.18,303.68
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,438.97,362.0
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,501.95,414.43
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,567.17,466.68
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,626.0,511.99
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,685.24,555.2
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,738.45,591.58
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,784.56,621.88
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,830.25,651.82
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,874.12,679.96
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,911.88,703.16
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,947.03,724.27
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,974.71,740.45
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,998.92,754.25
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,1017.23,764.34
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,1031.75,772.04
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,1043.66,778.94
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,1051.92,783.5
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,1054.94,784.69
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1054.18,783.5
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1047.18,778.88
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1036.44,771.88
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1020.13,761.33
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1000.28,748.44
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,975.67,732.87
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,947.84,715.03
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,915.19,693.57
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,879.68,669.94
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,840.5,643.76
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,798.71,615.46
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,753.35,583.33
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,705.81,547.57
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,655.19,508.71
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,603.01,467.5
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,548.17,422.98
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,492.35,376.24
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,434.61,326.12
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,376.78,274.82
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,317.66,222.76
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,259.24,171.34
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,200.92,122.09
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,136.43,73.83
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,81.2,45.95
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,55.91,43.64
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,53.85,42.08
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,51.68,40.38
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,49.77,38.85
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,43.73,33.53
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,40.65,30.72
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,37.55,27.7
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,32.12,22.38
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.59,15.73
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.9,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.28,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,23.79,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,81.21,37.9
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,144.5,104.5
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,206.05,159.58
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,277.01,222.09
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,340.43,277.87
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,409.35,336.5
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,471.39,387.63
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,536.24,439.02
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,592.65,482.49
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,652.22,526.85
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,705.08,563.03
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,757.46,597.97
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,804.07,628.2
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,849.14,656.79
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,879.75,674.69
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,915.65,696.14
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,946.29,714.3
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,974.02,730.41
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,995.16,741.7
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,1012.98,750.81
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,1024.87,756.98
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,1033.17,760.91
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,1034.79,760.72
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,1032.73,758.27
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1025.99,753.17
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,1015.59,745.78
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,999.67,734.99
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,980.29,721.98
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,956.62,706.41
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,929.69,688.65
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,899.11,668.37
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,865.41,646.07
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,826.25,620.09
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,784.59,592.14
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,739.99,561.54
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,693.37,527.17
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,643.17,489.63
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,591.53,449.83
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,537.51,406.91
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,482.66,361.95
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,426.25,313.98
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,369.77,264.85
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,312.23,215.29
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,255.44,166.24
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,198.54,119.11
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,135.72,72.89
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,81.67,45.82
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,56.46,43.5
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,55.22,42.73
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,53.95,41.88
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,47.22,36.16
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,45.17,34.46
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,41.78,31.42
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,38.34,28.14
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,32.51,22.54
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.56,15.58
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.88,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.28,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,32.05,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,94.19,42.2
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,164.89,118.28
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,226.15,174.08
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,296.71,236.65
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,358.32,290.78
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,426.87,348.5
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,489.08,398.88
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,553.61,448.88
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,611.57,491.32
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,670.03,531.32
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,716.48,560.31
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,767.48,591.66
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,813.45,620.07
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,857.64,646.74
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,895.38,668.37
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,930.66,688.05
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,959.3,703.79
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,984.75,717.37
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,1004.96,727.52
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,1021.6,735.4
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,1033.97,741.35
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,1042.63,745.05
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,1044.48,744.0
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1042.56,740.74
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1036.41,736.54
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1026.47,730.02
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1010.41,719.65
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,990.8,707.05
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,965.98,691.53
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,937.96,673.91
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,904.7,652.86
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,868.64,629.77
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,830.22,605.6
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,789.22,579.37
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,743.88,549.22
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,696.44,515.34
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,646.32,478.71
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,594.69,439.87
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,540.44,398.09
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,485.27,354.18
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,428.03,306.83
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,370.71,258.33
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,312.73,209.53
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,255.5,161.31
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,197.94,114.82
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,142.0,75.22
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,79.67,42.33
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,53.59,39.73
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,51.85,38.56
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,50.03,37.26
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,47.65,35.44
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,45.2,33.46
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,38.2,27.43
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,34.99,24.49
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,29.44,19.32
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.76,12.95
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.44,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.28,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,36.43,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,101.28,42.19
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,176.2,122.83
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,235.82,176.47
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,306.7,237.71
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,370.46,292.1
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,438.75,347.91
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,500.35,396.52
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,563.95,444.6
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,616.55,482.69
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,673.79,521.08
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,725.73,553.69
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,776.73,584.72
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,821.72,611.98
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,864.79,637.52
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,902.56,659.18
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,937.68,678.9
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,966.55,693.8
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,992.25,706.6
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,1012.73,716.71
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,1029.63,724.62
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,1041.32,729.47
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,1049.25,732.11
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,1051.29,731.73
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1049.5,729.13
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1042.37,723.69
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1031.44,716.05
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1015.36,705.9
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,995.65,693.56
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,970.24,678.1
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,941.61,660.56
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,908.7,639.93
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,873.01,617.42
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,833.87,592.91
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,792.12,566.47
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,746.98,537.09
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,699.74,503.97
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,649.14,468.08
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,596.98,430.0
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,542.63,388.96
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,487.42,346.01
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,430.0,300.05
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,372.43,252.82
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,314.11,205.06
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,256.62,157.88
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,198.88,112.67
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,135.44,68.35
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,81.39,42.58
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,55.71,40.58
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,55.18,40.53
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,54.68,40.48
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,48.61,35.66
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,47.41,34.84
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,43.71,31.76
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,39.95,28.41
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.86,21.99
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.3,13.23
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.05,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,20.73,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,70.95,27.58
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,126.83,89.88
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,182.74,139.86
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,250.2,198.89
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,311.54,252.51
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,378.36,309.28
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,440.11,360.41
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,505.01,412.41
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,563.33,457.21
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,622.89,501.44
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,676.53,539.76
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,730.03,576.06
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,772.92,604.08
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,817.98,633.21
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,858.34,658.38
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,896.64,681.75
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,931.95,703.04
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,955.05,715.8
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,980.97,730.77
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,1004.05,743.75
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,1015.95,749.91
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,1024.28,753.86
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,1026.98,754.63
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,1025.99,753.1
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,1018.86,748.47
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,1008.14,741.53
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,992.47,730.97
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,973.44,718.22
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,948.46,702.19
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,920.61,684.15
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,887.09,662.12
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,851.27,638.33
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,813.54,613.5
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,773.66,586.68
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,729.64,554.79
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,686.06,522.42
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,636.66,485.17
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,586.16,446.11
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,533.28,404.23
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,480.06,360.85
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,424.95,314.37
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,370.29,267.29
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,314.55,219.63
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,254.38,168.66
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,199.95,124.12
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,148.02,86.49
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,97.78,60.38
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,73.34,57.74
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,71.89,56.85
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,70.35,55.83
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,66.19,52.45
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,60.32,47.45
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,53.07,41.03
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.56,34.18
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,35.04,24.48
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.18,13.5
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.21,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.55,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
