Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,12.07,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,53.27,18.49
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,97.7,69.18
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,148.37,113.89
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,206.28,164.37
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,264.49,214.76
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,328.26,268.62
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,388.16,317.94
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,451.85,368.77
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,510.2,413.84
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,576.74,463.61
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,631.95,503.54
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,687.75,542.86
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,737.56,576.6
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,786.72,608.68
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,829.46,635.39
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,870.69,660.64
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,894.66,674.49
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,915.13,686.06
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,927.09,691.94
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,935.13,695.33
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,952.89,705.82
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,967.69,714.29
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,975.84,718.3
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,980.75,720.31
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,977.41,717.41
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,970.76,712.47
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,957.88,703.66
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,941.8,692.78
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,919.5,678.18
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,894.4,661.71
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,864.49,642.06
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,832.21,620.16
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,792.83,593.88
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,751.76,565.79
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,704.72,532.47
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,657.51,498.25
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,613.18,466.04
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,567.31,431.58
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,516.46,392.18
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,465.97,351.9
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,414.09,308.75
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,363.17,265.58
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,311.94,223.11
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,262.58,182.01
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,212.75,141.58
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,165.66,107.26
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,120.15,82.15
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,96.07,77.95
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,89.95,73.1
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,83.46,67.81
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,75.13,60.79
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,66.39,53.22
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,56.46,44.37
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,46.11,34.93
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,34.54,24.24
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,22.57,12.31
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,13.0,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.64,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,22.27,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,76.54,25.85
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,138.76,98.63
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,199.8,153.53
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,270.36,215.53
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,334.2,271.62
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,403.61,330.63
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,465.73,381.87
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,530.68,433.45
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,590.28,478.74
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,648.43,521.38
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,702.51,558.38
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,756.21,593.97
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,803.78,624.33
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,849.97,653.14
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,882.47,672.09
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,920.45,694.64
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,946.01,708.99
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,967.81,720.89
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,992.36,734.76
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,1002.96,739.39
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,1017.68,747.89
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,1017.23,746.47
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,1022.66,749.25
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,1024.58,749.76
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,1019.45,746.19
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,1010.78,740.4
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,997.61,731.72
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,981.0,720.81
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,954.56,703.66
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,925.32,684.62
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,891.36,662.66
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,855.17,639.08
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,819.41,615.72
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,781.18,590.16
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,737.55,558.88
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,691.91,525.36
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,643.99,489.47
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,592.94,450.27
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,539.77,408.29
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,485.92,364.49
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,430.04,317.53
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,374.5,269.8
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,317.27,220.87
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,261.01,172.7
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,205.46,126.81
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,145.36,82.38
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,92.43,54.53
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,65.22,50.7
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,63.4,49.45
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,61.45,48.02
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,57.72,44.97
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,53.79,41.64
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,49.16,37.53
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,44.38,33.08
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.85,24.27
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,26.68,15.39
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,16.27,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,6.37,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,23.46,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,79.03,23.85
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,144.41,102.42
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,190.97,146.82
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,242.89,194.18
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,179.35,145.96
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,84.91,66.73
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,110.5,88.31
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,136.77,110.04
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,199.63,162.48
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,270.87,220.6
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,353.27,286.86
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,454.44,365.67
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,566.9,451.75
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,672.0,529.72
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,773.15,603.36
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,866.35,666.56
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,924.76,704.08
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,972.88,734.17
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,991.89,744.31
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,1007.21,752.21
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,1020.97,759.77
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,1031.28,765.11
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,1036.01,766.86
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,1037.1,766.34
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,1031.54,762.13
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,1022.3,755.87
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,1007.96,746.23
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,990.06,734.28
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,966.89,719.52
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,940.44,702.5
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,908.64,681.57
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,873.9,658.47
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,835.88,632.75
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,795.18,604.96
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,750.62,573.85
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,703.71,538.77
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,653.34,500.33
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,601.3,459.59
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,546.89,415.94
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,491.37,370.07
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,434.0,321.17
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,376.46,270.96
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,318.17,220.06
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,260.38,169.57
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,201.77,120.47
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,144.45,78.15
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,88.69,49.48
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,51.61,39.22
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,50.16,38.21
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,48.64,37.09
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,46.59,35.47
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,44.51,33.72
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,40.99,30.58
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,34.27,24.45
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,29.11,19.49
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,23.86,13.24
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.52,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,7.28,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,33.08,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,94.83,25.16
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,169.4,119.29
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,231.97,177.66
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,302.03,240.42
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,366.65,297.78
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,435.99,356.89
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,498.02,408.08
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,562.14,458.82
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,619.49,502.03
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,671.94,538.63
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,724.29,573.2
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,775.74,606.06
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,821.27,633.66
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,864.92,659.23
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,902.73,680.29
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,937.95,699.16
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,967.9,714.01
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,994.74,726.55
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,1015.79,735.17
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,1033.34,741.47
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,1045.33,745.88
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,1053.55,748.08
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,1055.92,745.9
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,1054.42,741.52
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,1047.5,736.12
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,1036.75,728.52
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,1020.78,717.83
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,1001.15,704.98
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,976.31,690.55
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,948.2,673.88
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,914.39,653.0
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,877.82,630.16
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,838.69,606.12
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,796.95,579.95
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,751.55,550.75
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,703.96,517.37
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,653.59,481.28
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,601.62,442.85
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,546.67,400.88
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,490.76,356.74
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,432.92,309.55
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,374.92,260.97
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,315.8,211.23
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,257.21,161.78
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,199.18,114.71
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,142.52,74.18
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,86.81,46.3
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,49.42,36.12
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,48.25,35.39
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,47.04,34.58
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,44.53,32.61
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,38.52,27.55
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,28.26,18.75
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,17.88,9.73
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,14.25,6.42
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,10.45,2.45
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,7.04,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.64,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,5.7,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.02,0.29
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,9.22,2.2
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,11.42,4.09
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,23.33,14.2
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,35.27,24.22
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,116.01,91.86
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,201.99,161.74
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,151.56,119.66
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,96.47,73.78
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,119.97,92.5
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,143.75,111.04
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,107.23,81.26
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,71.86,52.53
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,69.23,50.16
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,66.6,47.79
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,127.8,95.9
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,190.32,143.69
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,342.99,260.64
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,488.17,366.13
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,704.22,520.41
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,907.15,653.81
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,942.04,673.23
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,968.69,688.76
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,963.67,684.38
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,954.92,677.94
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,918.95,655.44
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,890.97,638.09
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,869.23,624.73
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,851.22,613.7
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,796.94,578.79
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,747.96,546.29
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,693.83,507.4
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,641.64,469.37
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,616.37,452.85
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,582.12,428.28
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,531.95,389.86
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,478.16,347.34
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,421.88,301.15
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,365.45,253.7
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,307.91,205.44
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,250.89,157.45
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,196.08,114.2
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,138.32,73.84
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,86.8,48.0
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,60.51,45.44
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,57.23,43.01
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,48.98,36.28
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,47.0,34.79
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,44.98,33.17
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,40.8,29.54
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,36.49,25.62
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,29.78,19.44
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,22.82,11.87
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,14.07,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,5.46,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,25.8,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,87.41,13.03
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,163.75,112.61
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,225.36,169.86
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,294.57,231.17
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,357.72,286.45
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,425.66,343.55
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,488.2,394.16
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,553.02,444.35
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,610.88,487.25
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,663.96,523.83
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,715.8,557.7
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,766.83,590.09
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,812.6,618.79
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,856.55,645.78
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,888.31,664.2
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,916.37,680.06
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,953.55,702.03
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,988.46,722.2
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,1009.09,732.94
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,1026.22,741.52
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,1038.72,748.09
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,1047.48,752.38
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,1049.06,752.04
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,1046.74,749.36
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,1041.3,745.12
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,1032.06,738.56
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,1016.72,728.65
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,997.72,716.45
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,971.69,699.61
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,942.49,680.71
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,907.77,658.13
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,870.67,633.87
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,807.8,592.56
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,745.02,548.21
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,671.21,494.61
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,606.17,446.57
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,541.02,399.7
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,483.01,357.27
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,451.45,334.03
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,417.27,307.64
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,377.03,275.63
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,336.97,243.19
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,303.15,210.2
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,251.41,160.16
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,193.95,113.47
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,138.15,73.17
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,81.98,43.11
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,49.36,36.29
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,47.47,34.96
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,45.48,33.5
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,43.32,31.84
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,41.12,30.05
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,37.92,27.27
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,34.7,24.29
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,26.99,17.26
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,22.1,11.38
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.66,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,5.46,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,26.99,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,87.61,7.4
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,163.7,112.75
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,223.28,169.35
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,294.9,233.35
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,358.77,289.98
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,427.4,348.45
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,489.05,399.09
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,552.78,449.19
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,610.02,492.77
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,662.38,529.95
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,714.26,565.04
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,765.2,598.61
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,809.81,626.8
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,852.61,653.21
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,890.92,676.45
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,926.64,697.63
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,955.88,714.36
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,981.89,728.84
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,1002.17,739.74
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,1018.83,748.31
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,1031.09,754.51
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,1039.68,758.41
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,1042.99,758.88
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,1042.51,757.13
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,1036.74,753.12
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,1027.19,746.76
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,1011.98,736.37
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,993.16,723.71
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,969.48,708.83
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,942.49,691.69
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,910.51,671.1
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,875.55,648.34
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,836.54,622.48
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,794.93,594.61
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,749.83,564.12
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,702.61,529.44
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,651.99,491.58
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,599.79,451.48
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,545.2,408.33
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,489.69,363.16
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,432.49,315.14
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,375.12,265.84
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,316.58,215.63
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,258.71,165.91
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,200.57,117.91
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,143.87,76.57
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,88.23,47.93
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,50.1,37.17
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,48.98,36.48
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,47.82,35.72
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,45.35,33.77
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,42.81,31.66
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,39.24,28.53
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,32.63,22.61
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,27.42,17.69
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,22.1,11.36
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,15.01,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,5.46,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,24.97,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,84.83,0.34
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,160.51,110.03
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,222.31,168.54
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,292.02,230.86
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,355.37,286.97
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,423.53,344.96
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,485.41,395.79
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,549.49,446.17
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,606.54,488.96
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,658.7,525.23
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,710.79,559.44
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,762.0,591.95
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,807.7,619.65
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,851.58,645.41
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,889.22,665.98
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,924.29,684.35
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,953.39,699.73
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,979.3,712.93
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,999.99,722.13
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,1017.13,729.04
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,1028.45,732.43
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,1036.09,733.62
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,1038.52,732.1
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,1037.14,728.37
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,1030.96,723.13
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,1021.02,715.71
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,1005.96,705.59
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,987.32,693.31
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,964.27,679.46
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,937.89,663.42
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,906.98,644.35
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,873.02,623.15
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,834.12,599.32
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,792.6,573.38
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,748.45,545.09
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,702.12,512.62
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,651.31,476.59
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,598.96,438.35
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,544.96,397.6
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,490.02,354.64
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,432.58,307.73
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,374.98,259.54
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,316.5,210.91
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,258.59,162.44
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,200.3,115.36
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,143.36,74.62
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,87.75,46.49
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,49.42,35.85
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,48.27,35.18
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,47.08,34.42
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,44.16,32.15
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,41.14,29.68
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,37.94,26.94
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,34.73,24.0
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,27.02,17.03
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,22.14,11.07
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,15.01,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,5.46,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,27.15,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,88.32,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,163.93,110.39
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,227.3,170.74
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,299.97,235.57
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,363.85,292.06
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,432.46,350.29
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,494.39,400.96
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,554.16,447.89
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,612.32,490.78
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,670.85,530.42
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,724.14,564.46
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,776.48,596.69
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,822.04,623.39
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,865.72,648.06
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,905.17,669.71
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,942.01,689.18
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,971.99,704.1
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,998.66,716.71
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,1019.5,725.96
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,1036.65,732.9
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,1049.27,738.6
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,1058.12,742.07
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,1061.63,742.53
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,1061.23,740.73
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,1054.93,737.09
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,1044.77,731.12
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,1029.35,721.69
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,1010.23,710.0
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,985.72,696.15
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,957.84,679.99
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,924.94,660.26
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,889.03,638.35
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,849.79,614.35
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,807.85,588.19
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,761.53,558.75
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,713.03,525.26
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,661.97,489.06
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,609.26,450.34
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,554.1,408.47
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,497.98,364.27
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,439.71,316.13
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,381.24,266.64
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,321.46,216.64
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,262.23,166.66
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,202.91,118.14
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,144.97,76.16
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,88.71,47.52
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,50.31,37.24
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,48.79,36.26
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,47.21,35.17
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,44.69,33.2
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,42.09,31.07
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,38.91,28.3
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,32.74,22.74
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,27.95,18.16
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,23.12,11.96
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,15.46,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,24.85,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,83.98,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,160.48,108.36
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,219.92,165.96
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,292.05,230.27
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,356.73,287.58
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,426.42,346.87
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,488.78,398.04
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,553.41,448.7
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,607.27,489.05
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,665.94,529.81
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,718.51,564.03
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,770.21,596.6
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,816.42,624.52
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,860.8,650.5
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,899.38,672.28
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,935.4,692.01
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,964.81,707.12
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,990.89,719.95
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,1011.13,728.96
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,1027.67,735.64
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,1041.21,741.34
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,1051.01,744.79
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,1053.95,744.23
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,1053.06,741.47
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,1046.32,736.69
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,1035.77,729.61
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,1020.53,719.05
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,1001.64,706.28
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,977.81,691.66
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,950.6,674.81
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,918.77,654.88
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,883.85,632.77
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,844.89,608.57
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,803.27,582.27
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,757.58,552.85
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,709.68,519.39
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,658.57,483.0
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,605.87,444.26
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,550.62,402.39
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,494.43,358.41
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,436.52,311.1
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,378.42,262.43
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,319.24,213.38
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,260.81,164.55
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,202.43,117.33
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,145.67,76.7
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,81.89,42.02
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,51.63,38.06
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,50.17,37.15
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,48.66,36.15
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,46.62,34.63
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,44.56,33.0
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,37.19,26.61
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,33.5,23.24
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,28.34,18.35
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,23.11,11.71
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,15.01,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.55,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
