Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,8.88,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,20.66,6.09
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,28.34,17.58
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,39.8,28.16
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,43.48,31.78
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,46.73,34.74
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,41.33,29.9
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,37.92,26.53
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,42.8,30.53
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,47.69,34.47
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,62.8,46.83
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,77.95,59.04
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,111.28,85.99
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,145.29,112.94
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,178.12,138.65
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,211.23,164.18
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,311.96,241.65
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,400.89,307.52
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,430.05,328.27
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,458.87,348.9
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,509.45,385.46
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,541.11,408.09
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,601.65,454.48
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,658.92,497.6
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,781.05,585.63
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,890.0,660.69
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,918.09,678.52
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,936.23,690.42
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,901.62,667.6
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,863.98,642.98
2018,8,30,13,15,910.0,113.5,3.3,25.2,877.0,821.69,615.45
2018,8,30,13,30,907.0,112.0,3.4,25.2,860.0,776.8,585.78
2018,8,30,13,45,902.5,109.5,3.45,25.2,835.0,727.54,551.22
2018,8,30,14,0,898.0,107.0,3.5,25.2,810.0,676.23,513.44
2018,8,30,14,15,890.5,105.0,3.55,25.05,778.5,621.77,472.53
2018,8,30,14,30,883.0,103.0,3.6,24.9,747.0,565.99,429.31
2018,8,30,14,45,873.0,101.0,3.65,24.75,709.5,507.94,382.92
2018,8,30,15,0,863.0,99.0,3.7,24.6,672.0,449.35,334.53
2018,8,30,15,15,847.5,96.0,3.7,24.6,628.0,384.26,279.61
2018,8,30,15,30,832.0,93.0,3.7,24.6,584.0,322.54,226.11
2018,8,30,15,45,812.5,90.0,3.85,23.9,536.5,260.89,173.17
2018,8,30,16,0,793.0,87.0,4.0,23.2,489.0,201.03,123.08
2018,8,30,16,15,765.0,83.0,4.1,22.65,438.0,141.5,78.71
2018,8,30,16,30,737.0,79.0,4.2,22.1,387.0,85.37,48.79
2018,8,30,16,45,698.0,74.5,4.25,21.5,334.5,52.52,40.07
2018,8,30,17,0,659.0,70.0,4.3,20.9,282.0,50.78,38.74
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,47.3,35.82
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,43.75,32.66
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,37.83,27.22
2018,8,30,18,0,363.0,39.0,4.4,17.8,84.0,31.77,21.28
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,22.1,8.52
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,12.73,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,45.77,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,119.92,55.71
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,187.88,145.45
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,261.86,211.76
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,355.73,291.74
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,460.39,377.47
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,528.6,430.63
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,599.62,482.99
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,660.36,524.36
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,718.16,561.93
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,772.2,594.4
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,825.22,624.68
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,869.43,648.44
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,911.56,670.07
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,935.72,682.15
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,966.46,698.58
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,991.16,711.87
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,1012.5,723.08
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,1026.11,729.53
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,1036.02,733.82
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,1040.12,734.63
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,1040.31,733.17
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,1033.52,729.37
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,1022.83,723.19
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,1005.79,712.89
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,985.0,700.2
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,960.5,686.23
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,932.41,669.71
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,898.83,649.71
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,861.9,627.09
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,819.4,600.66
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,774.23,571.95
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,725.68,539.57
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,675.02,503.28
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,619.93,463.1
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,563.45,420.37
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,504.39,374.26
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,444.75,326.0
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,383.21,274.04
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,322.15,221.43
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,260.31,169.28
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,194.45,115.24
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,134.24,70.99
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,76.81,41.48
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,50.34,37.72
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,48.45,36.31
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,45.16,33.59
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,38.26,27.59
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,33.36,23.1
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,28.39,18.16
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,19.95,5.46
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,11.82,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,45.96,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,126.83,51.33
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,210.77,162.93
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,299.32,242.1
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,371.56,305.04
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,449.47,370.01
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,517.57,423.62
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,588.22,476.53
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,648.0,517.51
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,708.06,556.65
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,761.52,590.52
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,814.03,622.75
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,853.07,644.9
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,895.18,668.75
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,924.15,685.68
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,949.66,700.36
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,974.58,714.3
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,989.21,721.55
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,1004.63,730.22
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,1008.98,731.79
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,1014.51,734.32
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,1016.36,734.54
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,1011.48,730.98
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,1002.91,725.15
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,987.7,715.1
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,968.93,702.8
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,943.12,686.58
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,914.19,668.24
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,879.64,646.03
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,842.46,621.86
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,800.52,594.62
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,756.4,564.51
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,708.47,530.77
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,658.96,494.97
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,605.75,455.8
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,550.19,413.65
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,492.47,368.38
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,434.78,321.66
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,375.31,271.95
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,317.2,222.5
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,258.45,173.62
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,201.74,127.57
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,145.27,86.24
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,91.9,57.8
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,68.43,53.49
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,64.31,50.2
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,58.15,45.01
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,51.72,39.35
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,40.68,29.44
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,31.19,20.4
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,19.34,2.89
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,8.19,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,35.94,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,102.66,33.02
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,185.01,142.62
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,270.62,219.23
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,352.96,290.18
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,441.62,363.52
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,513.19,420.23
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,588.02,476.87
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,651.82,521.22
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,716.55,564.17
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,771.02,599.06
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,820.32,629.48
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,866.5,656.61
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,910.7,681.78
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,939.15,697.18
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,963.94,710.22
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,979.8,716.76
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,991.57,720.78
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,1007.84,728.38
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,1020.55,733.71
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,1025.99,734.56
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,1027.67,733.22
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,1022.02,728.39
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,1012.58,721.34
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,996.94,710.16
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,977.66,696.82
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,949.22,679.5
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,917.78,660.14
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,880.27,636.48
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,840.52,611.09
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,799.17,584.54
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,755.5,554.87
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,707.45,521.73
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,657.67,486.42
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,603.92,447.52
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,549.26,406.66
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,490.04,361.26
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,432.27,315.29
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,372.5,266.03
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,314.12,217.01
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,255.13,168.59
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,198.24,123.05
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,141.55,82.45
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,88.14,55.07
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,66.34,51.28
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,62.1,47.93
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,56.26,43.07
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,50.18,37.75
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,39.57,28.27
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,30.43,19.47
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,18.57,0.0
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,7.28,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,32.78,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,94.47,21.04
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,177.17,135.91
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,261.94,212.4
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,337.66,278.6
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,418.97,347.19
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,489.07,403.99
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,562.39,460.99
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,624.98,506.87
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,688.49,551.11
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,742.64,587.47
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,796.11,622.49
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,841.55,650.61
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,885.14,676.93
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,912.21,691.85
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,941.89,708.57
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,962.97,719.5
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,980.52,728.16
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,996.22,736.34
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,1008.38,742.27
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,1012.78,742.85
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,1013.47,741.2
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,1007.91,736.73
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,998.63,729.99
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,983.24,719.36
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,964.3,706.5
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,939.68,690.48
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,911.64,672.18
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,879.42,650.77
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,844.02,627.15
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,800.86,599.17
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,755.44,568.46
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,705.62,532.82
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,654.45,495.48
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,601.22,456.21
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,546.91,414.69
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,488.93,368.85
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,431.15,321.58
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,364.96,266.31
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,304.94,215.21
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,247.52,166.78
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,191.52,120.8
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,137.99,83.53
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,92.85,62.53
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,72.08,57.35
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,65.53,51.91
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,56.99,44.51
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,48.15,36.6
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,38.7,27.91
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,28.88,18.22
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,17.81,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,7.28,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,38.47,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,107.73,12.06
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,194.19,148.2
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,284.26,230.06
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,359.98,296.58
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,442.31,366.1
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,513.12,423.41
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,587.06,480.69
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,648.64,524.86
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,710.92,568.0
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,764.58,603.12
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,813.17,633.63
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,857.87,660.45
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,900.49,685.16
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,937.3,705.59
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,971.4,723.89
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,987.24,730.03
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,1010.3,741.06
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,1024.61,747.39
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,1035.19,751.49
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,1038.35,750.48
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,1037.63,747.22
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,1031.45,742.03
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,1021.38,734.51
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,1004.49,722.34
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,983.87,707.93
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,957.26,690.67
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,927.21,671.17
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,892.5,648.54
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,854.69,623.74
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,811.24,595.8
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,765.31,565.82
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,715.74,531.19
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,664.29,493.71
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,608.85,452.87
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,552.29,409.83
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,493.24,363.55
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,431.43,313.67
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,369.67,262.02
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,308.8,210.15
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,247.37,159.06
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,188.14,111.46
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,129.39,70.28
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,69.35,40.74
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,52.11,39.16
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,49.96,37.54
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,46.05,34.28
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,42.06,30.73
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,35.2,24.45
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,28.15,17.07
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,16.82,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,5.46,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,35.99,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,101.17,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,187.18,142.17
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,276.25,223.79
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,352.57,291.07
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,435.67,361.56
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,505.0,418.12
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,577.44,474.77
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,639.16,519.41
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,701.7,563.01
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,755.93,599.55
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,805.01,631.5
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,850.24,659.82
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,893.49,686.21
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,927.13,705.86
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,957.88,723.4
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,981.06,736.21
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,1000.82,746.78
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,1014.83,753.88
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,1013.85,751.15
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,1017.86,752.15
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,1018.1,750.74
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,1011.47,745.66
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,1001.08,738.27
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,985.03,727.5
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,965.35,714.46
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,940.21,698.96
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,911.67,681.05
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,877.48,658.77
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,840.19,634.16
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,798.08,606.4
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,753.55,576.55
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,704.19,541.0
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,653.1,502.92
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,598.89,461.4
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,543.06,417.32
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,484.05,369.46
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,424.95,319.93
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,364.34,267.28
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,304.8,214.72
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,244.37,162.94
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,186.15,114.84
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,123.9,69.47
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,69.84,44.08
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,54.06,42.07
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,50.84,39.4
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,46.99,36.0
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,43.08,32.34
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,35.37,25.07
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,27.4,16.4
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,15.09,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,4.55,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,46.54,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,124.24,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,221.29,168.01
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,320.01,259.9
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,397.97,329.18
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,482.81,401.19
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,549.89,455.75
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,623.68,511.44
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,660.58,536.66
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,698.19,561.78
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,742.82,591.02
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,785.16,617.79
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,854.61,663.17
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,920.06,704.26
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,955.09,724.74
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,987.18,743.31
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,967.02,726.73
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,936.06,703.45
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,945.06,707.86
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,950.52,709.67
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,1003.16,743.33
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,1048.11,771.18
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,1041.15,764.47
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,1030.22,755.75
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,1012.85,743.31
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,991.66,728.5
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,965.23,710.58
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,935.19,690.33
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,900.29,666.7
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,862.09,640.8
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,818.24,611.55
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,771.73,580.24
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,721.28,544.76
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,668.75,505.83
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,612.64,463.4
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,555.23,418.62
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,494.94,370.21
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,434.21,319.84
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,371.08,266.03
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,308.56,211.72
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,241.05,154.37
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,179.59,104.04
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,119.19,61.74
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,62.12,37.29
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,48.75,36.58
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,46.79,35.01
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,39.33,28.58
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,35.8,25.36
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,30.38,20.25
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,24.9,13.59
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,16.83,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,43.1,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,116.0,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,219.66,164.67
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,326.02,263.01
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,403.41,331.26
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,483.71,398.98
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,554.65,455.04
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,628.13,508.47
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,690.67,550.81
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,753.48,591.46
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,807.69,625.21
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,852.23,651.3
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,895.72,675.97
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,936.9,698.5
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,969.69,715.69
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,999.31,730.7
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,1022.65,741.73
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,1042.3,750.45
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,1055.36,756.13
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,1064.47,759.48
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,1067.46,759.13
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,1066.36,756.4
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,1058.65,750.6
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,1046.85,742.39
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,1029.01,730.82
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,1007.24,716.78
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,978.81,698.96
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,946.79,678.79
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,911.04,656.28
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,872.05,631.44
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,827.37,603.4
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,779.98,573.11
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,728.6,538.11
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,675.07,499.5
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,617.94,457.76
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,559.46,413.5
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,498.53,365.7
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,437.11,315.81
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,373.27,262.19
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,309.99,208.1
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,246.07,154.72
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,178.64,100.89
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,116.62,58.52
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,57.99,34.67
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,46.55,34.17
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,44.47,32.53
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,40.98,29.59
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,34.33,23.74
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,28.37,18.22
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,22.29,10.77
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,15.01,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,8.64,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,124.93,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,228.06,168.97
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,326.92,263.53
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,404.79,332.77
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,488.71,403.79
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,558.17,459.49
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,629.98,512.43
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,691.16,554.89
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,752.38,595.72
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,796.64,622.78
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,846.91,653.34
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,889.29,677.86
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,929.21,700.2
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,961.22,717.8
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,989.94,733.09
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,1011.81,743.24
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,1029.91,750.97
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,1042.76,755.97
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,1051.73,758.6
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,1054.13,757.21
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,1052.52,753.46
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,1044.88,746.67
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,1033.23,737.54
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,1015.16,725.01
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,993.28,710.16
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,966.89,693.46
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,936.82,674.36
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,901.72,652.16
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,863.19,627.5
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,818.49,598.99
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,771.18,568.35
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,719.99,533.29
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,666.77,494.8
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,610.18,453.06
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,552.28,408.89
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,492.18,361.5
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,431.56,312.01
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,367.65,258.27
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,304.58,204.34
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,241.78,151.8
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,175.17,98.63
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,113.98,57.17
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,55.81,41.79
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,46.69,34.3
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,44.63,32.68
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,40.7,29.35
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,36.73,25.77
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,28.53,18.29
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,23.45,10.7
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,14.55,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,8.64,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,94.55,0.0
