Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,216.66,158.7
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,322.18,259.14
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,402.55,330.05
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,489.97,403.48
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,557.04,457.4
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,631.36,512.56
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,694.31,556.04
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,757.52,597.88
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,811.27,631.27
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,863.64,662.63
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,899.15,682.1
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,940.77,705.43
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,973.5,722.23
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,1003.01,736.77
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,1025.62,746.74
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,1044.52,754.37
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,1052.29,755.71
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,1055.96,754.71
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,1060.21,753.78
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,1060.42,750.46
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,1054.64,744.71
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,1044.75,736.62
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,1025.85,723.11
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,1003.08,707.38
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,973.51,690.31
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,940.52,670.8
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,901.85,646.93
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,860.36,620.94
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,816.25,593.84
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,769.62,564.5
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,718.08,529.32
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,664.72,491.32
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,608.37,450.08
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,550.96,406.6
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,490.28,359.11
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,427.12,308.16
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,363.62,255.17
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,301.16,202.17
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,238.07,150.19
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,177.55,102.6
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,118.85,63.64
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,59.01,44.51
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,51.18,38.14
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,47.77,35.37
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,42.89,31.21
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,37.88,26.7
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,30.36,19.71
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,22.6,8.8
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,13.64,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,83.11,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,200.3,144.53
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,299.7,241.12
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,378.96,311.2
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,465.41,383.94
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,537.54,441.51
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,612.77,497.54
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,671.54,537.29
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,735.0,578.39
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,788.94,611.71
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,841.7,643.09
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,885.94,667.04
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,927.88,688.67
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,954.03,701.78
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,986.85,719.25
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,1012.41,730.9
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,1034.55,740.4
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,1047.73,745.64
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,1057.0,748.67
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,1059.19,748.29
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,1057.33,745.59
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,1049.91,739.89
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,1038.45,731.82
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,1019.99,718.89
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,997.68,703.73
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,968.25,685.3
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,935.44,664.69
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,896.92,640.16
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,855.62,613.65
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,811.36,585.9
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,764.64,556.14
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,712.97,520.73
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,659.52,482.84
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,603.03,442.05
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,545.6,399.05
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,483.13,350.86
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,421.44,301.5
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,358.13,249.22
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,295.97,197.02
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,234.25,146.5
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,175.12,100.48
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,111.7,58.53
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,56.88,42.4
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,51.67,38.29
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,48.69,35.91
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,43.86,31.85
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,38.92,27.43
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,31.0,20.06
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,22.83,7.03
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,13.19,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,87.26,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,206.74,146.9
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,308.84,248.97
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,387.02,319.16
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,472.09,391.83
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,542.79,448.85
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,616.21,504.08
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,672.39,543.03
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,732.83,583.53
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,785.48,617.22
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,836.74,648.88
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,879.42,674.11
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,919.62,697.14
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,952.36,715.51
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,981.99,731.67
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,1003.92,743.02
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,1022.22,752.05
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,1024.38,751.26
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,1033.78,755.46
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,1035.76,754.89
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,1033.86,752.0
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,1026.49,746.02
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,1015.26,737.71
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,997.75,725.93
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,976.53,711.79
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,954.54,697.15
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,928.45,679.8
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,897.2,659.4
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,861.6,635.96
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,816.65,606.95
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,769.03,575.71
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,716.98,539.43
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,662.85,499.73
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,605.49,457.03
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,546.8,411.64
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,485.25,362.31
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,423.27,310.78
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,359.47,255.72
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,296.38,200.5
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,232.62,146.57
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,170.61,96.86
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,103.72,51.61
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,45.42,33.73
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,42.99,31.83
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,40.76,29.97
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,37.55,27.12
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,34.4,24.09
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,25.86,16.0
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,20.2,3.25
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,10.91,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,15.09,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,27.27,14.33
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,34.63,23.25
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,69.13,53.37
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,101.76,81.98
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,232.45,194.28
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,352.89,294.96
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,448.34,370.98
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,532.87,436.18
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,569.34,461.33
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,604.39,484.91
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,633.79,503.29
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,660.47,519.3
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,746.26,581.28
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,841.52,646.84
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,894.84,680.11
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,945.9,711.5
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,842.69,637.12
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,723.96,548.3
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,664.79,503.34
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,587.14,444.55
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,665.15,503.09
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,722.73,545.73
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,797.45,600.82
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,854.7,643.06
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,748.17,565.79
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,638.65,485.58
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,670.59,509.78
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,686.34,521.69
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,671.17,512.22
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,650.75,498.64
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,575.47,441.86
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,503.38,387.01
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,441.11,340.07
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,384.02,296.4
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,307.57,237.56
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,243.92,188.81
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,228.51,176.17
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,208.79,159.55
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,187.5,140.82
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,155.99,113.62
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,126.53,93.48
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,98.73,80.95
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,82.38,66.98
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,65.48,52.24
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,50.86,39.19
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,36.99,26.61
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,24.49,14.87
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,11.67,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,5.91,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,29.31,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,117.98,77.89
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,187.83,150.18
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,252.95,208.79
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,324.99,271.56
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,450.9,377.11
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,585.86,485.17
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,657.21,537.68
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,735.33,593.64
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,788.58,629.18
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,840.62,662.99
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,875.1,683.45
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,915.78,708.02
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,948.43,726.67
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,977.92,742.97
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,999.96,754.45
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,1018.35,763.53
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,1030.79,769.29
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,1039.35,772.64
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,1041.28,771.92
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,1039.22,768.77
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,1030.65,763.07
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,1018.1,754.84
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,1000.17,742.95
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,978.41,728.57
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,951.7,711.16
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,921.33,691.24
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,885.63,667.92
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,846.61,642.4
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,801.52,612.31
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,753.79,579.94
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,703.27,543.42
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,650.71,503.52
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,588.78,455.11
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,527.69,406.02
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,460.18,350.93
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,397.03,297.94
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,327.42,239.58
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,268.7,190.21
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,214.44,141.35
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,158.21,93.02
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,100.93,53.55
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,46.12,34.73
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,44.32,33.29
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,42.6,31.8
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,38.21,27.83
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,30.92,21.11
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,24.82,14.82
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,18.68,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,25.48,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,113.4,72.43
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,186.09,148.89
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,252.47,208.56
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,325.96,272.34
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,369.85,309.1
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,413.16,343.72
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,486.66,401.85
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,564.18,460.88
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,651.36,524.44
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,734.97,582.0
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,816.28,635.68
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,894.28,685.01
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,917.31,695.73
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,936.44,704.25
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,941.5,703.41
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,935.87,695.78
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,934.25,691.79
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,928.64,685.32
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,925.49,680.81
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,919.06,674.28
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,917.66,672.91
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,912.97,669.24
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,921.93,674.68
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,925.07,676.11
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,901.79,661.62
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,875.24,645.06
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,848.67,628.01
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,821.61,610.52
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,783.56,586.14
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,746.38,562.07
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,682.83,516.12
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,623.26,471.9
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,569.29,431.41
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,513.77,388.23
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,460.18,344.72
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,405.16,298.01
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,333.2,238.01
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,270.13,184.87
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,207.61,132.99
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,152.44,89.92
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,106.54,65.77
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,82.51,65.69
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,77.75,61.83
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,70.82,55.88
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,53.37,40.6
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,38.05,26.93
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,26.54,15.73
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,14.73,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,8.19,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,75.93,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,197.7,123.48
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,312.4,250.95
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,388.8,322.05
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,478.55,400.48
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,550.5,461.1
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,625.18,519.33
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,687.78,565.71
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,750.66,610.71
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,796.28,641.54
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,848.18,676.35
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,891.25,703.61
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,931.96,728.69
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,965.02,748.5
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,994.81,765.9
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,1016.56,777.65
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,1034.56,786.9
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,1047.4,793.18
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,1056.28,796.93
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,1058.43,796.62
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,1056.48,793.75
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,1047.43,787.07
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,1034.3,777.8
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,1015.13,764.57
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,992.02,748.76
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,962.91,729.68
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,930.21,708.03
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,893.22,682.95
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,853.03,655.45
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,807.16,623.67
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,758.61,589.69
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,706.92,551.02
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,653.2,509.16
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,595.16,463.17
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,535.84,414.71
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,473.97,362.71
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,411.74,308.78
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,347.84,252.06
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,284.72,195.41
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,220.97,139.84
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,159.11,89.88
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,93.18,46.87
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,44.9,33.84
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,42.67,31.98
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,40.44,30.0
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,35.88,25.82
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,31.27,21.37
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,22.43,12.24
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,17.28,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,81.73,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,206.35,122.13
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,320.38,256.25
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,403.85,332.48
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,494.08,410.09
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,565.97,468.84
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,640.47,524.75
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,702.71,568.72
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,757.57,605.41
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,810.17,639.45
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,861.39,671.45
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,903.82,696.46
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,943.72,719.22
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,976.95,737.21
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,1006.9,752.79
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,1029.26,763.85
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,1047.83,772.53
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,1059.85,777.22
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,1067.8,779.47
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,1068.5,777.44
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,1065.02,772.99
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,1055.35,765.74
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,1041.53,756.04
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,1022.1,742.88
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,998.66,727.28
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,969.18,708.71
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,936.06,687.68
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,897.38,662.81
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,855.57,635.61
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,809.07,605.39
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,759.96,572.94
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,707.16,535.48
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,652.41,494.77
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,593.64,450.38
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,533.72,403.41
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,471.63,352.91
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,409.28,300.41
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,345.26,244.91
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,282.03,189.41
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,218.12,135.23
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,151.45,82.72
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,90.56,45.13
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,44.98,33.51
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,42.32,31.32
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,39.65,28.98
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,35.51,25.22
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,28.76,18.95
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,22.12,11.37
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,16.37,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,76.91,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,198.01,108.2
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,316.67,251.91
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,392.84,322.84
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,482.41,400.27
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,554.67,460.08
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,629.69,517.31
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,691.84,562.12
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,754.17,605.34
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,798.89,634.35
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,849.88,667.16
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,892.63,693.48
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,932.95,717.68
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,964.77,735.84
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,993.21,751.6
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,1013.61,761.9
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,1030.17,769.73
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,1042.3,775.2
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,1050.48,778.22
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,1052.03,777.65
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,1049.48,774.59
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,1039.86,767.51
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,1026.19,757.93
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,1007.09,745.03
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,984.1,729.62
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,955.0,711.01
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,922.34,689.91
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,884.32,664.96
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,843.25,637.67
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,798.33,607.98
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,750.8,576.29
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,698.42,538.24
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,644.05,497.24
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,586.74,452.65
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,528.23,405.56
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,466.56,354.48
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,404.59,301.37
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,340.7,245.01
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,277.77,188.94
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,210.42,131.33
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,149.15,82.69
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,88.93,45.54
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,45.88,34.71
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,43.28,32.54
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,40.67,30.23
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,35.66,25.61
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,28.02,18.45
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,20.89,9.88
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,14.55,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,61.76,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,177.2,87.4
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,292.12,232.38
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,375.47,309.14
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,467.03,388.37
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,535.89,445.78
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,612.87,504.92
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,677.0,551.21
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,741.61,595.94
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,795.23,631.28
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,847.61,664.7
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,882.48,684.94
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,923.55,709.21
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,956.59,727.94
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,986.52,744.44
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,1008.55,755.19
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,1026.92,763.56
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,1038.31,768.55
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,1045.77,771.17
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,1047.29,769.72
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,1044.73,765.85
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,1034.98,757.69
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,1021.2,747.16
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,1002.16,734.06
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,979.26,718.57
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,949.84,699.28
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,916.94,677.69
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,878.55,652.59
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,837.17,625.25
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,792.11,595.7
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,744.5,563.97
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,692.3,525.91
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,638.22,485.34
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,580.39,441.39
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,521.52,394.96
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,460.79,345.25
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,399.93,293.75
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,336.35,238.68
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,269.95,180.95
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,207.32,128.16
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,147.32,81.58
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,88.39,46.41
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,49.13,37.21
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,46.68,35.2
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,40.48,29.76
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,36.87,26.4
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,33.45,22.82
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,22.86,10.19
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,12.73,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
