Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,39.51,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,148.33,62.81
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,258.33,204.57
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,341.5,280.54
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,432.69,358.91
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,511.87,423.62
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,595.48,487.59
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,661.15,533.41
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,723.76,574.55
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,779.52,609.22
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,834.23,641.72
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,878.4,665.76
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,920.31,687.5
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,955.02,707.72
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,976.56,719.26
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,999.43,730.99
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,1018.79,740.4
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,1031.44,747.19
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,1040.24,751.53
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,1042.0,751.24
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,1039.77,748.45
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,1031.05,742.0
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,1018.35,733.16
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,999.23,720.33
2018,9,19,12,0,934.0,106.0,2.8,29.1,855.0,976.32,705.14
2018,9,19,12,15,933.5,105.5,2.85,29.35,851.5,947.4,686.38
2018,9,19,12,30,933.0,105.0,2.9,29.6,848.0,915.0,665.37
2018,9,19,12,45,930.0,104.5,2.95,29.85,836.0,877.22,640.75
2018,9,19,13,0,927.0,104.0,3.0,30.1,824.0,836.43,614.0
2018,9,19,13,15,922.5,102.5,3.0,30.2,804.0,790.72,583.82
2018,9,19,13,30,918.0,101.0,3.0,30.3,784.0,742.54,551.24
2018,9,19,13,45,910.5,100.0,3.05,30.4,757.0,690.64,513.95
2018,9,19,14,0,903.0,99.0,3.1,30.5,730.0,636.98,474.38
2018,9,19,14,15,892.5,97.0,3.15,30.45,695.5,579.26,430.95
2018,9,19,14,30,882.0,95.0,3.2,30.4,661.0,520.63,385.4
2018,9,19,14,45,868.5,92.0,3.25,30.35,620.5,459.18,336.24
2018,9,19,15,0,855.0,89.0,3.3,30.3,580.0,395.35,283.76
2018,9,19,15,15,835.5,86.0,3.3,30.3,534.5,331.66,230.07
2018,9,19,15,30,816.0,83.0,3.3,30.3,489.0,269.34,176.96
2018,9,19,15,45,789.5,79.5,3.3,29.8,439.5,206.99,125.6
2018,9,19,16,0,763.0,76.0,3.3,29.3,390.0,147.48,80.74
2018,9,19,16,15,725.0,71.5,2.95,28.45,338.0,89.67,47.71
2018,9,19,16,30,687.0,67.0,2.6,27.6,286.0,48.74,35.88
2018,9,19,16,45,630.5,60.5,2.3,26.7,234.0,45.12,32.94
2018,9,19,17,0,574.0,54.0,2.0,25.8,182.0,41.4,29.74
2018,9,19,17,15,483.0,46.0,2.05,24.55,134.0,36.2,25.12
2018,9,19,17,30,392.0,38.0,2.1,23.3,86.0,30.95,20.05
2018,9,19,17,45,249.5,26.0,2.2,22.05,51.0,21.69,7.66
2018,9,19,18,0,107.0,14.0,2.3,20.8,16.0,12.73,0.0
2018,9,19,18,15,53.5,7.0,2.6,20.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.6,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.9,12.0,44.88,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.85,45.5,157.63,53.24
2018,9,20,6,30,388.0,36.0,2.6,14.8,79.0,274.68,214.51
2018,9,20,6,45,483.5,44.5,2.8,15.7,127.5,361.45,293.79
2018,9,20,7,0,579.0,53.0,3.0,16.6,176.0,456.98,375.13
2018,9,20,7,15,638.0,58.5,3.0,17.4,228.0,532.06,436.69
2018,9,20,7,30,697.0,64.0,3.0,18.2,280.0,606.28,493.51
2018,9,20,7,45,736.0,69.0,2.95,19.05,332.5,672.56,540.81
2018,9,20,8,0,775.0,74.0,2.9,19.9,385.0,739.46,586.54
2018,9,20,8,15,802.5,77.5,2.8,20.65,435.5,794.94,622.2
2018,9,20,8,30,830.0,81.0,2.7,21.4,486.0,849.26,655.85
2018,9,20,8,45,850.0,83.5,2.6,22.2,532.0,893.99,681.65
2018,9,20,9,0,870.0,86.0,2.5,23.0,578.0,936.39,705.18
2018,9,20,9,15,886.0,88.0,2.45,23.75,619.5,962.02,717.58
2018,9,20,9,30,902.0,90.0,2.4,24.5,661.0,994.03,734.15
2018,9,20,9,45,914.5,90.5,2.3,25.25,696.5,1017.51,744.32
2018,9,20,10,0,927.0,91.0,2.2,26.0,732.0,1037.41,752.12
2018,9,20,10,15,934.5,93.0,2.1,26.7,760.5,1050.32,755.58
2018,9,20,10,30,942.0,95.0,2.0,27.4,789.0,1059.22,756.6
2018,9,20,10,45,947.5,95.5,1.95,28.1,809.5,1060.32,753.56
2018,9,20,11,0,953.0,96.0,1.9,28.8,830.0,1057.31,748.21
2018,9,20,11,15,956.0,96.0,1.85,29.45,842.5,1047.16,738.83
2018,9,20,11,30,959.0,96.0,1.8,30.1,855.0,1032.96,727.21
2018,9,20,11,45,960.0,96.5,1.75,30.7,859.5,1013.4,712.67
2018,9,20,12,0,961.0,97.0,1.7,31.3,864.0,989.94,695.94
2018,9,20,12,15,961.5,96.5,1.7,31.6,861.0,961.18,677.57
2018,9,20,12,30,962.0,96.0,1.7,31.9,858.0,928.79,657.0
2018,9,20,12,45,960.0,95.0,1.75,32.2,846.0,890.32,633.12
2018,9,20,13,0,958.0,94.0,1.8,32.5,834.0,848.69,607.07
2018,9,20,13,15,953.0,93.5,1.8,32.65,814.0,802.36,577.62
2018,9,20,13,30,948.0,93.0,1.8,32.8,794.0,753.49,546.0
2018,9,20,13,45,941.5,91.5,1.85,32.9,766.5,700.36,509.35
2018,9,20,14,0,935.0,90.0,1.9,33.0,739.0,645.3,470.22
2018,9,20,14,15,925.5,88.0,1.95,32.9,704.5,586.49,427.47
2018,9,20,14,30,916.0,86.0,2.0,32.8,670.0,526.6,382.32
2018,9,20,14,45,902.5,84.0,2.05,32.75,629.0,464.19,333.56
2018,9,20,15,0,889.0,82.0,2.1,32.7,588.0,401.69,283.01
2018,9,20,15,15,870.0,79.5,2.1,32.7,542.0,337.28,229.62
2018,9,20,15,30,851.0,77.0,2.1,32.7,496.0,270.3,173.8
2018,9,20,15,45,825.0,73.5,2.15,32.2,445.5,205.93,121.65
2018,9,20,16,0,799.0,70.0,2.2,31.7,395.0,144.29,76.06
2018,9,20,16,15,763.0,66.0,1.95,30.6,342.5,84.79,43.27
2018,9,20,16,30,727.0,62.0,1.7,29.5,290.0,49.58,36.28
2018,9,20,16,45,671.0,56.5,1.45,28.35,237.0,46.25,33.65
2018,9,20,17,0,615.0,51.0,1.2,27.2,184.0,39.25,27.72
2018,9,20,17,15,523.0,43.5,1.25,25.95,135.0,34.35,23.35
2018,9,20,17,30,431.0,36.0,1.3,24.7,86.0,29.41,18.51
2018,9,20,17,45,276.5,24.5,1.35,23.4,50.5,20.52,4.89
2018,9,20,18,0,122.0,13.0,1.4,22.1,15.0,11.82,0.0
2018,9,20,18,15,61.0,6.5,1.5,21.55,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,1.25,13.4,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,1.2,13.6,11.0,46.47,0.0
2018,9,21,6,15,246.5,21.5,1.4,14.65,44.0,159.79,37.52
2018,9,21,6,30,402.0,33.0,1.6,15.7,77.0,279.28,215.46
2018,9,21,6,45,496.0,41.5,1.8,16.75,125.0,365.34,293.94
2018,9,21,7,0,590.0,50.0,2.0,17.8,173.0,460.35,373.71
2018,9,21,7,15,647.5,55.5,1.95,18.65,225.0,534.74,433.39
2018,9,21,7,30,705.0,61.0,1.9,19.5,277.0,608.58,488.17
2018,9,21,7,45,742.5,65.5,1.9,20.3,329.0,673.28,533.39
2018,9,21,8,0,780.0,70.0,1.9,21.1,381.0,738.47,577.04
2018,9,21,8,15,806.0,73.5,1.9,22.0,430.5,792.73,611.1
2018,9,21,8,30,832.0,77.0,1.9,22.9,480.0,845.75,643.25
2018,9,21,8,45,851.0,79.5,1.9,23.8,525.5,889.52,668.22
2018,9,21,9,0,870.0,82.0,1.9,24.7,571.0,921.62,684.93
2018,9,21,9,15,883.5,85.0,1.9,25.6,612.0,955.46,702.61
2018,9,21,9,30,897.0,88.0,1.9,26.5,653.0,986.17,717.95
2018,9,21,9,45,907.0,89.5,1.95,27.4,687.5,1008.24,728.27
2018,9,21,10,0,917.0,91.0,2.0,28.3,722.0,1026.69,736.37
2018,9,21,10,15,924.0,92.5,2.05,29.05,749.5,1038.36,740.74
2018,9,21,10,30,931.0,94.0,2.1,29.8,777.0,1046.08,742.82
2018,9,21,10,45,935.0,95.0,2.15,30.5,796.5,1046.21,740.49
2018,9,21,11,0,939.0,96.0,2.2,31.2,816.0,1042.29,735.88
2018,9,21,11,15,941.0,97.0,2.3,31.5,828.0,1032.36,729.48
2018,9,21,11,30,943.0,98.0,2.4,31.8,840.0,1018.43,720.7
2018,9,21,11,45,943.0,98.5,2.55,32.15,844.0,998.13,708.35
2018,9,21,12,0,943.0,99.0,2.7,32.5,848.0,974.04,693.58
2018,9,21,12,15,940.5,99.5,2.8,32.6,843.5,944.07,675.26
2018,9,21,12,30,938.0,100.0,2.9,32.7,839.0,910.7,654.66
2018,9,21,12,45,933.0,100.5,3.05,32.8,826.0,872.03,630.76
2018,9,21,13,0,928.0,101.0,3.2,32.9,813.0,830.47,604.64
2018,9,21,13,15,922.0,100.0,3.3,32.8,792.5,784.01,575.08
2018,9,21,13,30,916.0,99.0,3.4,32.7,772.0,735.21,542.88
2018,9,21,13,45,907.5,98.0,3.5,32.65,744.5,682.68,505.62
2018,9,21,14,0,899.0,97.0,3.6,32.6,717.0,628.51,466.06
2018,9,21,14,15,888.0,95.5,3.65,32.3,682.5,571.15,423.23
2018,9,21,14,30,877.0,94.0,3.7,32.0,648.0,512.93,378.25
2018,9,21,14,45,862.0,91.5,3.8,31.7,607.5,449.97,328.33
2018,9,21,15,0,847.0,89.0,3.9,31.4,567.0,388.04,277.48
2018,9,21,15,15,827.0,86.0,3.9,31.4,521.5,324.71,224.03
2018,9,21,15,30,807.0,83.0,3.9,31.4,476.0,262.84,171.39
2018,9,21,15,45,780.0,79.0,3.9,30.3,426.5,200.63,120.77
2018,9,21,16,0,753.0,75.0,3.9,29.2,377.0,141.35,76.87
2018,9,21,16,15,715.0,70.0,3.85,28.3,325.5,83.95,45.23
2018,9,21,16,30,677.0,65.0,3.8,27.4,274.0,47.53,34.89
2018,9,21,16,45,619.0,59.0,3.7,26.45,223.0,44.25,32.21
2018,9,21,17,0,561.0,53.0,3.6,25.5,172.0,40.92,29.31
2018,9,21,17,15,468.0,44.0,3.5,24.3,124.5,34.83,23.86
2018,9,21,17,30,375.0,35.0,3.4,23.1,77.0,28.6,17.79
2018,9,21,17,45,229.0,22.5,3.25,21.85,44.0,18.76,1.35
2018,9,21,18,0,83.0,10.0,3.1,20.6,11.0,9.1,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,11.0,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,11.2,10.0,37.8,0.0
2018,9,22,6,15,215.5,22.0,2.35,11.85,41.5,144.62,15.59
2018,9,22,6,30,359.0,35.0,2.5,12.5,73.0,258.83,201.63
2018,9,22,6,45,458.0,43.5,2.65,13.1,120.0,346.06,283.43
2018,9,22,7,0,557.0,52.0,2.8,13.7,167.0,442.39,366.77
2018,9,22,7,15,619.0,58.0,2.7,14.6,218.5,518.97,429.97
2018,9,22,7,30,681.0,64.0,2.6,15.5,270.0,599.55,491.98
2018,9,22,7,45,722.0,68.0,2.55,16.35,322.0,660.62,535.68
2018,9,22,8,0,763.0,72.0,2.5,17.2,374.0,727.19,581.62
2018,9,22,8,15,791.5,75.0,2.5,18.1,423.5,782.26,617.56
2018,9,22,8,30,820.0,78.0,2.5,19.0,473.0,836.28,651.66
2018,9,22,8,45,840.5,81.0,2.45,19.85,519.0,881.62,678.45
2018,9,22,9,0,861.0,84.0,2.4,20.7,565.0,924.69,703.03
2018,9,22,9,15,874.0,87.0,2.45,21.6,605.5,948.38,714.86
2018,9,22,9,30,887.0,90.0,2.5,22.5,646.0,978.3,730.94
2018,9,22,9,45,895.0,93.0,2.55,23.45,680.0,999.95,741.22
2018,9,22,10,0,903.0,96.0,2.6,24.4,714.0,1017.94,749.16
2018,9,22,10,15,911.5,98.0,2.7,25.1,742.5,1031.44,755.5
2018,9,22,10,30,920.0,100.0,2.8,25.8,771.0,1041.04,759.43
2018,9,22,10,45,926.0,100.5,2.9,26.5,791.5,1042.44,758.23
2018,9,22,11,0,932.0,101.0,3.0,27.2,812.0,1039.81,754.64
2018,9,22,11,15,935.5,101.5,3.15,27.75,824.5,1030.69,747.91
2018,9,22,11,30,939.0,102.0,3.3,28.3,837.0,1017.57,738.71
2018,9,22,11,45,940.5,101.5,3.4,28.9,841.0,997.51,724.58
2018,9,22,12,0,942.0,101.0,3.5,29.5,845.0,973.66,708.09
2018,9,22,12,15,944.5,99.0,3.6,29.8,842.0,945.38,689.59
2018,9,22,12,30,947.0,97.0,3.7,30.1,839.0,913.45,668.65
2018,9,22,12,45,946.5,95.5,3.8,30.35,827.5,876.05,644.12
2018,9,22,13,0,946.0,94.0,3.9,30.6,816.0,835.44,617.27
2018,9,22,13,15,887.0,114.0,3.95,30.5,777.5,770.1,573.83
2018,9,22,13,30,828.0,134.0,4.0,30.4,739.0,710.06,531.34
2018,9,22,13,45,851.5,119.5,4.1,30.35,721.5,667.74,501.08
2018,9,22,14,0,875.0,105.0,4.2,30.3,704.0,619.78,465.59
2018,9,22,14,15,889.0,95.5,4.15,30.05,678.0,569.5,426.94
2018,9,22,14,30,903.0,86.0,4.1,29.8,652.0,515.79,384.24
2018,9,22,14,45,890.0,82.5,4.1,29.55,611.0,452.94,333.34
2018,9,22,15,0,877.0,79.0,4.1,29.3,570.0,390.03,280.79
2018,9,22,15,15,857.5,77.0,4.1,29.3,524.5,326.71,226.54
2018,9,22,15,30,838.0,75.0,4.1,29.3,479.0,260.92,170.17
2018,9,22,15,45,812.5,71.5,4.0,28.45,429.5,197.57,117.92
2018,9,22,16,0,787.0,68.0,3.9,27.6,380.0,136.92,72.75
2018,9,22,16,15,750.5,63.5,3.7,26.75,328.0,77.94,40.82
2018,9,22,16,30,714.0,59.0,3.5,25.9,276.0,47.32,34.95
2018,9,22,16,45,655.5,53.5,3.35,25.05,223.5,43.91,32.11
2018,9,22,17,0,597.0,48.0,3.2,24.2,171.0,37.04,26.14
2018,9,22,17,15,498.5,41.0,3.1,23.0,123.5,32.48,21.95
2018,9,22,17,30,400.0,34.0,3.0,21.8,76.0,27.96,17.15
2018,9,22,17,45,243.0,22.0,2.9,20.6,43.5,18.52,0.0
2018,9,22,18,0,86.0,10.0,2.8,19.4,11.0,9.1,0.0
2018,9,22,18,15,43.0,5.0,3.0,18.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,3.4,12.25,5.0,0.0,0.0
2018,9,23,6,0,79.0,10.0,3.5,12.3,10.0,41.62,0.0
2018,9,23,6,15,231.0,21.5,3.6,12.85,41.0,150.37,0.0
2018,9,23,6,30,383.0,33.0,3.7,13.4,72.0,269.69,208.56
2018,9,23,6,45,481.0,40.5,3.75,13.95,119.0,355.99,291.31
2018,9,23,7,0,579.0,48.0,3.8,14.5,166.0,451.33,374.41
2018,9,23,7,15,637.5,54.0,3.75,15.25,217.5,521.64,433.75
2018,9,23,7,30,696.0,60.0,3.7,16.0,269.0,600.9,495.58
2018,9,23,7,45,734.0,64.0,3.65,16.75,320.0,664.85,542.49
2018,9,23,8,0,772.0,68.0,3.6,17.5,371.0,729.31,587.88
2018,9,23,8,15,799.0,71.5,3.5,18.2,420.5,783.94,624.25
2018,9,23,8,30,826.0,75.0,3.4,18.9,470.0,837.42,658.62
2018,9,23,8,45,845.5,77.5,3.35,19.6,515.0,881.29,685.45
2018,9,23,9,0,865.0,80.0,3.3,20.3,560.0,913.57,703.66
2018,9,23,9,15,880.0,82.0,3.3,21.15,601.0,947.32,722.6
2018,9,23,9,30,895.0,84.0,3.3,22.0,642.0,978.03,739.18
2018,9,23,9,45,906.5,84.5,3.3,22.8,676.0,1000.18,749.99
2018,9,23,10,0,918.0,85.0,3.3,23.6,710.0,1018.77,758.48
2018,9,23,10,15,925.5,86.5,3.3,24.35,737.5,1030.82,762.85
2018,9,23,10,30,933.0,88.0,3.3,25.1,765.0,1038.93,764.78
2018,9,23,10,45,938.5,88.5,3.35,25.8,785.5,1039.85,762.75
2018,9,23,11,0,944.0,89.0,3.4,26.5,806.0,1036.7,758.28
2018,9,23,11,15,947.5,89.0,3.5,27.1,818.0,1026.95,750.39
2018,9,23,11,30,951.0,89.0,3.6,27.7,830.0,1013.17,740.05
2018,9,23,11,45,952.5,89.0,3.65,28.25,834.5,993.51,725.8
2018,9,23,12,0,954.0,89.0,3.7,28.8,839.0,969.99,709.18
2018,9,23,12,15,954.0,88.5,3.85,28.95,835.0,940.83,690.62
2018,9,23,12,30,954.0,88.0,4.0,29.1,831.0,908.1,669.59
2018,9,23,12,45,952.5,86.5,4.1,29.2,819.0,869.67,644.45
2018,9,23,13,0,951.0,85.0,4.2,29.3,807.0,828.09,616.98
2018,9,23,13,15,946.5,84.5,4.3,29.15,787.0,782.36,586.97
2018,9,23,13,30,942.0,84.0,4.4,29.0,767.0,734.07,554.46
2018,9,23,13,45,935.0,82.5,4.45,28.8,739.5,680.87,515.63
2018,9,23,14,0,928.0,81.0,4.5,28.6,712.0,625.84,474.29
2018,9,23,14,15,918.5,79.5,4.5,28.3,678.0,567.89,429.59
2018,9,23,14,30,909.0,78.0,4.5,28.0,644.0,508.89,382.56
2018,9,23,14,45,896.5,76.0,4.5,27.65,604.0,447.38,332.09
2018,9,23,15,0,884.0,74.0,4.5,27.3,564.0,385.71,279.85
2018,9,23,15,15,865.0,71.5,4.5,27.3,518.0,321.78,224.43
2018,9,23,15,30,846.0,69.0,4.5,27.3,472.0,259.04,169.76
2018,9,23,15,45,821.5,65.5,4.35,26.4,423.0,191.71,113.89
2018,9,23,16,0,797.0,62.0,4.2,25.5,374.0,130.72,68.32
2018,9,23,16,15,761.5,58.5,4.05,24.65,323.0,72.12,37.26
2018,9,23,16,30,726.0,55.0,3.9,23.8,272.0,44.17,32.57
2018,9,23,16,45,669.5,50.0,3.75,23.0,220.0,41.06,29.93
2018,9,23,17,0,613.0,45.0,3.6,22.2,168.0,37.95,27.12
2018,9,23,17,15,516.0,38.0,3.4,21.05,120.5,30.09,20.05
2018,9,23,17,30,419.0,31.0,3.2,19.9,73.0,25.41,14.96
2018,9,23,17,45,256.0,20.5,3.0,18.75,41.5,17.29,0.0
2018,9,23,18,0,93.0,10.0,2.8,17.6,10.0,9.1,0.0
2018,9,23,18,15,46.5,5.0,2.85,17.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,45,45.5,5.0,0.95,11.1,5.0,0.0,0.0
2018,9,24,6,0,91.0,10.0,0.9,11.4,10.0,46.61,0.0
2018,9,24,6,15,255.0,20.5,0.95,12.15,41.5,159.83,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.9,73.0,286.71,218.02
2018,9,24,6,45,519.0,38.0,1.05,13.7,121.0,374.98,301.88
2018,9,24,7,0,619.0,45.0,1.1,14.5,169.0,467.61,380.23
2018,9,24,7,15,677.0,50.5,1.05,15.35,221.5,544.26,441.33
2018,9,24,7,30,735.0,56.0,1.0,16.2,274.0,624.15,499.42
2018,9,24,7,45,773.0,59.5,0.95,17.0,326.5,688.91,543.3
2018,9,24,8,0,811.0,63.0,0.9,17.8,379.0,754.1,585.33
2018,9,24,8,15,837.0,66.0,0.95,19.1,429.0,808.51,618.32
2018,9,24,8,30,863.0,69.0,1.0,20.4,479.0,853.11,643.67
2018,9,24,8,45,881.5,71.0,1.1,21.65,524.5,896.08,668.22
2018,9,24,9,0,900.0,73.0,1.2,22.9,570.0,936.63,690.67
2018,9,24,9,15,912.5,75.5,1.2,24.15,610.5,969.39,706.07
2018,9,24,9,30,925.0,78.0,1.2,25.4,651.0,998.86,719.18
2018,9,24,9,45,934.5,79.5,1.2,26.6,685.5,1020.65,727.47
2018,9,24,10,0,944.0,81.0,1.2,27.8,720.0,1038.68,733.48
2018,9,24,10,15,951.0,82.5,1.1,28.45,748.0,1050.32,735.36
2018,9,24,10,30,958.0,84.0,1.0,29.1,776.0,1057.9,734.85
2018,9,24,10,45,963.0,84.5,0.9,29.7,796.0,1058.18,730.21
2018,9,24,11,0,968.0,85.0,0.8,30.3,816.0,1054.3,723.31
2018,9,24,11,15,970.0,86.0,0.75,30.75,828.0,1043.89,714.31
2018,9,24,11,30,972.0,87.0,0.7,31.2,840.0,1029.38,703.16
2018,9,24,11,45,973.0,87.0,0.65,31.6,844.0,1008.76,688.78
2018,9,24,12,0,974.0,87.0,0.6,32.0,848.0,984.21,672.32
2018,9,24,12,15,972.5,87.0,0.7,32.25,843.5,953.65,655.92
2018,9,24,12,30,971.0,87.0,0.8,32.5,839.0,919.52,637.17
2018,9,24,12,45,968.0,86.5,0.9,32.7,826.5,880.24,615.04
2018,9,24,13,0,965.0,86.0,1.0,32.9,814.0,837.85,590.55
2018,9,24,13,15,960.5,85.5,1.15,32.95,794.0,791.44,563.94
2018,9,24,13,30,956.0,85.0,1.3,33.0,774.0,742.43,534.41
2018,9,24,13,45,949.5,83.5,1.45,33.1,746.0,688.8,498.66
2018,9,24,14,0,943.0,82.0,1.6,33.2,718.0,633.25,460.04
2018,9,24,14,15,932.5,80.5,1.7,33.05,683.0,573.92,417.26
2018,9,24,14,30,922.0,79.0,1.8,32.9,648.0,513.61,371.96
2018,9,24,14,45,908.0,77.0,1.95,32.8,607.0,450.69,322.97
2018,9,24,15,0,894.0,75.0,2.1,32.7,566.0,387.77,272.02
2018,9,24,15,15,875.0,72.5,2.1,32.7,520.0,323.21,218.2
2018,9,24,15,30,856.0,70.0,2.1,32.7,474.0,259.82,164.94
2018,9,24,15,45,829.0,67.0,2.25,32.0,423.5,191.96,110.65
2018,9,24,16,0,802.0,64.0,2.4,31.3,373.0,130.68,66.62
2018,9,24,16,15,763.5,60.0,2.2,30.1,321.0,71.29,36.73
2018,9,24,16,30,725.0,56.0,2.0,28.9,269.0,45.18,32.67
2018,9,24,16,45,665.5,50.5,1.8,27.7,216.5,41.65,29.8
2018,9,24,17,0,606.0,45.0,1.6,26.5,164.0,38.11,26.71
2018,9,24,17,15,504.0,38.0,1.75,25.25,116.5,30.24,19.72
2018,9,24,17,30,402.0,31.0,1.9,24.0,69.0,25.61,14.45
2018,9,24,17,45,233.5,19.0,2.1,22.7,38.0,16.02,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.4,7.0,6.37,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,25,5,45,19.0,2.5,1.65,10.5,2.5,0.0,0.0
2018,9,25,6,0,38.0,5.0,1.6,10.6,5.0,20.23,0.0
2018,9,25,6,15,184.5,18.5,1.7,11.3,34.5,124.49,0.0
2018,9,25,6,30,331.0,32.0,1.8,12.0,64.0,241.82,183.69
2018,9,25,6,45,443.5,40.0,1.9,12.7,111.0,334.22,272.31
2018,9,25,7,0,556.0,48.0,2.0,13.4,158.0,437.28,360.84
2018,9,25,7,15,635.5,52.0,1.85,14.3,212.0,517.97,427.0
2018,9,25,7,30,715.0,56.0,1.7,15.2,266.0,609.66,495.91
2018,9,25,7,45,754.0,60.0,1.5,16.1,318.0,674.91,540.42
2018,9,25,8,0,793.0,64.0,1.3,17.0,370.0,740.73,582.68
2018,9,25,8,15,819.5,67.0,1.25,18.0,419.5,794.84,615.74
2018,9,25,8,30,846.0,70.0,1.2,19.0,469.0,839.2,640.88
2018,9,25,8,45,865.5,72.5,1.15,20.0,515.0,883.1,664.91
2018,9,25,9,0,885.0,75.0,1.1,21.0,561.0,924.7,686.62
2018,9,25,9,15,899.0,77.0,1.15,22.0,601.5,957.79,703.96
2018,9,25,9,30,913.0,79.0,1.2,23.0,642.0,987.72,719.16
2018,9,25,9,45,922.5,81.5,1.2,24.0,676.5,1010.46,728.83
2018,9,25,10,0,932.0,84.0,1.2,25.0,711.0,1029.47,736.2
2018,9,25,10,15,939.0,85.0,1.3,25.85,738.5,1040.3,740.83
2018,9,25,10,30,946.0,86.0,1.4,26.7,766.0,1047.14,743.15
2018,9,25,10,45,951.0,87.0,1.5,27.55,786.0,1047.92,741.87
2018,9,25,11,0,956.0,88.0,1.6,28.4,806.0,1044.57,738.2
2018,9,25,11,15,959.0,88.0,1.65,29.2,818.0,1034.01,729.62
2018,9,25,11,30,962.0,88.0,1.7,30.0,830.0,1019.37,718.75
2018,9,25,11,45,963.5,88.0,1.75,30.8,834.0,999.32,704.68
2018,9,25,12,0,965.0,88.0,1.8,31.6,838.0,975.36,688.34
2018,9,25,12,15,963.5,88.5,1.9,32.0,834.0,945.49,670.04
2018,9,25,12,30,962.0,89.0,2.0,32.4,830.0,912.08,649.4
2018,9,25,12,45,958.0,89.0,2.05,32.85,817.0,872.74,624.2
2018,9,25,13,0,954.0,89.0,2.1,33.3,804.0,830.38,596.93
2018,9,25,13,15,949.0,88.0,2.25,33.35,783.5,783.46,568.07
2018,9,25,13,30,944.0,87.0,2.4,33.4,763.0,734.05,536.32
2018,9,25,13,45,936.5,86.0,2.5,33.45,735.5,680.78,499.05
2018,9,25,14,0,929.0,85.0,2.6,33.5,708.0,625.72,459.28
2018,9,25,14,15,918.5,83.5,2.75,33.35,673.0,567.07,416.05
2018,9,25,14,30,908.0,82.0,2.9,33.2,638.0,507.48,370.39
2018,9,25,14,45,893.5,80.0,3.0,33.0,597.0,445.1,320.93
2018,9,25,15,0,879.0,78.0,3.1,32.8,556.0,382.81,269.81
2018,9,25,15,15,859.0,75.5,3.1,32.8,510.0,318.84,216.03
2018,9,25,15,30,839.0,73.0,3.1,32.8,464.0,252.57,160.38
2018,9,25,15,45,811.0,69.5,3.35,31.75,414.0,188.93,109.42
2018,9,25,16,0,783.0,66.0,3.6,30.7,364.0,128.32,66.12
2018,9,25,16,15,742.0,62.0,3.7,29.5,312.0,70.16,37.48
2018,9,25,16,30,701.0,58.0,3.8,28.3,260.0,46.94,34.25
2018,9,25,16,45,638.5,52.0,3.85,27.15,208.0,43.06,31.04
2018,9,25,17,0,576.0,46.0,3.9,26.0,156.0,35.83,24.77
2018,9,25,17,15,472.0,38.0,3.95,24.6,109.5,30.35,19.78
2018,9,25,17,30,368.0,30.0,4.0,23.2,63.0,24.84,13.42
2018,9,25,17,45,211.0,18.5,4.1,21.8,34.5,16.83,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.4,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.6,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.5,1.8,11.3,2.5,0.0,0.0
2018,9,26,6,0,29.0,5.0,1.9,11.5,5.0,4.55,0.0
2018,9,26,6,15,154.5,18.5,2.1,12.15,31.5,109.59,0.0
2018,9,26,6,30,280.0,32.0,2.3,12.8,58.0,215.21,161.12
2018,9,26,6,45,378.5,42.0,2.5,13.5,101.0,299.21,243.61
2018,9,26,7,0,477.0,52.0,2.7,14.2,144.0,392.8,325.13
2018,9,26,7,15,518.0,61.5,2.55,15.1,189.0,455.59,377.75
2018,9,26,7,30,559.0,71.0,2.4,16.0,234.0,520.71,429.32
2018,9,26,7,45,439.0,100.0,2.25,16.9,242.5,481.79,395.44
2018,9,26,8,0,319.0,129.0,2.1,17.8,251.0,420.53,343.78
2018,9,26,8,15,295.5,148.0,2.0,18.75,272.5,433.74,351.52
2018,9,26,8,30,272.0,167.0,1.9,19.7,294.0,444.01,356.16
2018,9,26,8,45,498.5,136.0,1.75,20.7,397.0,634.87,500.0
2018,9,26,9,0,725.0,105.0,1.6,21.7,500.0,827.48,629.54
2018,9,26,9,15,781.0,101.5,1.55,22.7,555.5,885.38,661.79
2018,9,26,9,30,837.0,98.0,1.5,23.7,611.0,947.05,696.86
2018,9,26,9,45,856.5,100.0,1.4,24.7,650.0,977.78,710.21
2018,9,26,10,0,876.0,102.0,1.3,25.7,689.0,994.75,714.88
2018,9,26,10,15,859.0,113.5,1.25,26.7,708.0,1004.17,715.75
2018,9,26,10,30,842.0,125.0,1.2,27.7,727.0,998.82,707.67
2018,9,26,10,45,873.0,116.0,1.15,28.65,755.0,1002.78,705.83
2018,9,26,11,0,904.0,107.0,1.1,29.6,783.0,1013.87,708.32
2018,9,26,11,15,849.0,133.5,1.1,30.45,776.0,987.06,688.99
2018,9,26,11,30,794.0,160.0,1.1,31.3,769.0,946.25,661.72
2018,9,26,11,45,781.5,167.5,1.15,32.15,769.0,928.99,649.96
2018,9,26,12,0,769.0,175.0,1.2,33.0,769.0,902.6,632.33
2018,9,26,12,15,785.5,166.0,1.2,33.6,770.0,876.43,614.91
2018,9,26,12,30,802.0,157.0,1.2,34.2,771.0,852.53,598.97
2018,9,26,12,45,824.0,144.5,1.2,34.75,766.5,825.57,581.25
2018,9,26,13,0,846.0,132.0,1.2,35.3,762.0,794.15,560.78
2018,9,26,13,15,820.5,136.5,1.2,35.5,734.5,740.84,526.25
2018,9,26,13,30,795.0,141.0,1.2,35.7,707.0,687.02,489.93
2018,9,26,13,45,780.5,139.0,1.2,35.85,677.0,633.9,453.51
2018,9,26,14,0,766.0,137.0,1.2,36.0,647.0,579.92,415.5
2018,9,26,14,15,742.0,133.0,1.25,35.9,606.0,518.38,371.93
2018,9,26,14,30,718.0,129.0,1.3,35.8,565.0,457.92,327.63
2018,9,26,14,45,755.5,111.5,1.35,35.75,543.0,413.86,292.75
2018,9,26,15,0,793.0,94.0,1.4,35.7,521.0,362.74,250.8
2018,9,26,15,15,783.5,88.5,1.4,35.7,480.5,303.54,202.19
2018,9,26,15,30,774.0,83.0,1.4,35.7,440.0,244.63,153.52
2018,9,26,15,45,732.5,80.5,1.65,34.85,388.5,183.8,106.75
2018,9,26,16,0,691.0,78.0,1.9,34.0,337.0,123.54,65.15
2018,9,26,16,15,647.5,71.5,1.95,32.65,286.5,68.79,38.5
2018,9,26,16,30,604.0,65.0,2.0,31.3,236.0,48.15,34.8
2018,9,26,16,45,547.0,58.0,2.1,29.95,189.0,44.15,31.54
2018,9,26,17,0,490.0,51.0,2.2,28.6,142.0,40.07,27.99
2018,9,26,17,15,387.0,41.0,2.7,27.3,98.5,33.09,21.69
2018,9,26,17,30,284.0,31.0,3.2,26.0,55.0,25.93,13.37
2018,9,26,17,45,158.5,18.0,3.7,24.65,29.5,16.37,0.0
2018,9,26,18,0,33.0,5.0,4.2,23.3,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.25,22.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,5,45,21.5,2.5,2.35,11.9,2.5,0.0,0.0
2018,9,27,6,0,43.0,5.0,2.4,12.0,5.0,4.55,0.0
2018,9,27,6,15,99.0,18.5,2.55,12.45,25.5,62.97,0.0
2018,9,27,6,30,155.0,32.0,2.7,12.9,46.0,150.58,110.0
2018,9,27,6,45,292.0,44.0,2.85,13.4,92.0,249.43,203.08
2018,9,27,7,0,429.0,56.0,3.0,13.9,138.0,367.21,304.81
2018,9,27,7,15,538.0,60.0,2.9,14.7,194.0,467.31,388.6
2018,9,27,7,30,647.0,64.0,2.8,15.5,250.0,575.28,474.15
2018,9,27,7,45,670.0,72.0,2.7,16.3,296.5,630.25,513.83
2018,9,27,8,0,693.0,80.0,2.6,17.1,343.0,684.83,551.64
2018,9,27,8,15,741.0,80.5,2.55,17.95,395.5,745.31,592.37
2018,9,27,8,30,789.0,81.0,2.5,18.8,448.0,811.27,635.46
2018,9,27,8,45,809.5,84.5,2.45,19.65,493.0,855.92,662.09
2018,9,27,9,0,830.0,88.0,2.4,20.5,538.0,898.36,686.66
2018,9,27,9,15,838.0,93.0,2.35,21.4,575.5,928.31,702.04
2018,9,27,9,30,846.0,98.0,2.3,22.3,613.0,954.96,715.06
2018,9,27,9,45,849.0,103.5,2.25,23.2,644.5,973.85,722.79
2018,9,27,10,0,852.0,109.0,2.2,24.1,676.0,989.01,728.11
2018,9,27,10,15,810.0,130.0,2.25,24.8,686.5,973.71,715.38
2018,9,27,10,30,768.0,151.0,2.3,25.5,697.0,960.47,704.48
2018,9,27,10,45,666.0,197.5,2.35,26.25,680.0,906.09,666.56
2018,9,27,11,0,564.0,244.0,2.4,27.0,663.0,841.36,620.25
2018,9,27,11,15,602.5,234.0,2.45,27.5,688.0,861.94,633.88
2018,9,27,11,30,641.0,224.0,2.5,28.0,713.0,874.3,641.36
2018,9,27,11,45,577.5,251.5,2.55,28.5,693.5,821.38,603.23
2018,9,27,12,0,514.0,279.0,2.6,29.0,674.0,773.55,568.65
2018,9,27,12,15,551.5,261.5,2.65,29.2,683.0,768.64,566.25
2018,9,27,12,30,589.0,244.0,2.7,29.4,692.0,759.53,560.57
2018,9,27,12,45,748.5,172.5,2.75,29.65,732.5,794.9,587.43
2018,9,27,13,0,908.0,101.0,2.8,29.9,773.0,803.26,592.97
2018,9,27,13,15,899.5,100.5,2.9,29.8,751.5,756.01,562.12
2018,9,27,13,30,891.0,100.0,3.0,29.7,730.0,706.71,528.35
2018,9,27,13,45,879.0,99.5,3.1,29.55,701.0,653.42,490.13
2018,9,27,14,0,867.0,99.0,3.2,29.4,672.0,598.92,449.81
2018,9,27,14,15,813.5,107.5,3.4,29.0,623.0,530.75,398.77
2018,9,27,14,30,760.0,116.0,3.6,28.6,574.0,465.2,348.16
2018,9,27,14,45,760.0,104.5,3.75,28.2,536.5,407.36,301.44
2018,9,27,15,0,760.0,93.0,3.9,27.8,499.0,348.41,252.07
2018,9,27,15,15,764.0,86.5,3.9,27.8,464.5,294.17,204.36
2018,9,27,15,30,768.0,80.0,3.9,27.8,430.0,238.61,155.39
2018,9,27,15,45,657.0,88.5,4.3,26.25,364.5,172.99,105.89
2018,9,27,16,0,546.0,97.0,4.7,24.7,299.0,124.03,74.42
2018,9,27,16,15,528.0,83.5,4.85,23.55,255.0,73.53,46.95
2018,9,27,16,30,510.0,70.0,5.0,22.4,211.0,51.98,39.51
2018,9,27,16,45,426.0,60.5,5.15,21.25,162.0,46.0,34.36
2018,9,27,17,0,342.0,51.0,5.3,20.1,113.0,38.83,27.95
2018,9,27,17,15,300.5,39.5,5.3,19.05,81.0,31.75,21.3
2018,9,27,17,30,259.0,28.0,5.3,18.0,49.0,23.24,11.03
2018,9,27,17,45,140.0,16.0,5.3,17.0,26.0,14.55,0.0
2018,9,27,18,0,21.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.75,12.1,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,9,28,6,15,28.5,13.0,3.0,12.6,15.0,25.11,0.0
2018,9,28,6,30,44.0,24.0,3.2,13.0,28.0,55.96,36.9
2018,9,28,6,45,37.5,36.0,3.45,13.4,41.0,66.91,50.76
2018,9,28,7,0,31.0,48.0,3.7,13.8,54.0,67.85,52.64
2018,9,28,7,15,15.5,52.5,3.7,14.25,55.5,61.51,47.37
2018,9,28,7,30,0.0,57.0,3.7,14.7,57.0,50.35,37.48
2018,9,28,7,45,0.0,62.0,3.7,15.1,62.0,54.78,41.19
2018,9,28,8,0,0.0,67.0,3.7,15.5,67.0,59.22,44.8
2018,9,28,8,15,4.0,103.5,3.7,16.0,105.5,98.05,77.36
2018,9,28,8,30,8.0,140.0,3.7,16.5,144.0,138.65,110.75
2018,9,28,8,45,26.0,175.5,3.7,17.0,189.5,205.2,165.22
2018,9,28,9,0,44.0,211.0,3.7,17.5,235.0,261.82,210.43
2018,9,28,9,15,73.0,230.5,3.75,18.1,273.5,310.0,248.57
2018,9,28,9,30,102.0,250.0,3.8,18.7,312.0,358.85,286.54
2018,9,28,9,45,231.0,250.0,3.85,19.35,400.0,519.55,412.2
2018,9,28,10,0,360.0,250.0,3.9,20.0,488.0,645.31,506.9
2018,9,28,10,15,609.0,179.5,3.95,20.5,602.0,837.4,648.62
2018,9,28,10,30,858.0,109.0,4.0,21.0,716.0,983.21,746.95
2018,9,28,10,45,882.0,102.5,4.1,21.5,741.0,993.87,751.41
2018,9,28,11,0,906.0,96.0,4.2,22.0,766.0,1000.58,754.35
2018,9,28,11,15,908.5,96.5,4.3,22.25,777.0,990.33,746.67
2018,9,28,11,30,911.0,97.0,4.4,22.5,788.0,976.23,736.6
2018,9,28,11,45,912.5,96.5,4.55,22.75,791.5,956.29,723.17
2018,9,28,12,0,914.0,96.0,4.7,23.0,795.0,932.68,707.45
2018,9,28,12,15,911.5,97.0,4.75,23.0,790.5,903.59,687.86
2018,9,28,12,30,909.0,98.0,4.8,23.0,786.0,871.2,665.95
2018,9,28,12,45,904.0,98.5,4.9,23.0,773.0,833.16,640.24
2018,9,28,13,0,899.0,99.0,5.0,23.0,760.0,792.36,612.32
2018,9,28,13,15,893.5,98.0,5.05,22.85,740.0,747.14,581.03
2018,9,28,13,30,888.0,97.0,5.1,22.7,720.0,699.64,546.22
2018,9,28,13,45,879.0,96.0,5.15,22.55,692.5,647.91,506.64
2018,9,28,14,0,870.0,95.0,5.2,22.4,665.0,594.7,464.81
2018,9,28,14,15,858.5,93.0,5.25,22.05,631.0,538.02,419.41
2018,9,28,14,30,847.0,91.0,5.3,21.7,597.0,479.94,371.43
2018,9,28,14,45,831.5,88.5,5.4,21.3,557.5,419.36,320.07
2018,9,28,15,0,816.0,86.0,5.5,20.9,518.0,359.18,267.49
2018,9,28,15,15,794.0,83.0,5.5,20.9,473.0,297.41,212.37
2018,9,28,15,30,772.0,80.0,5.5,20.9,428.0,237.43,158.96
2018,9,28,15,45,743.0,76.0,5.5,19.8,380.0,177.57,108.86
2018,9,28,16,0,714.0,72.0,5.5,18.7,332.0,120.98,67.46
2018,9,28,16,15,673.5,66.0,5.4,18.0,282.0,61.57,36.87
2018,9,28,16,30,633.0,60.0,5.3,17.3,232.0,44.71,33.95
2018,9,28,16,45,568.0,53.0,5.2,16.6,183.0,40.48,30.16
2018,9,28,17,0,503.0,46.0,5.1,15.9,134.0,36.18,26.1
2018,9,28,17,15,393.5,37.0,4.9,15.35,91.5,29.9,19.97
2018,9,28,17,30,284.0,28.0,4.7,14.8,49.0,23.54,10.17
2018,9,28,17,45,152.0,15.5,4.45,14.2,25.5,14.1,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.6,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
