Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,182.47,9.51
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,295.61,228.1
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,406.19,327.49
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,479.31,389.14
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,563.21,453.59
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,629.03,500.31
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,695.92,545.06
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,750.71,578.73
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,796.17,604.46
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,839.08,628.26
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,879.87,649.9
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,912.59,667.86
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,942.28,683.82
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,962.92,694.02
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,980.0,702.17
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,990.59,709.64
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,997.26,714.62
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,997.38,714.36
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,993.46,711.6
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,983.11,706.79
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,968.75,699.28
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,917.89,667.32
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,873.01,639.03
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,842.99,621.22
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,810.19,601.01
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,783.4,584.42
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,752.06,564.39
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,710.48,536.67
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,662.97,503.24
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,618.24,470.48
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,569.5,433.28
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,503.76,382.07
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,440.04,330.89
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,384.86,284.21
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,329.39,235.48
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,264.8,179.11
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,204.47,127.1
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,144.08,79.95
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,87.95,44.68
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,42.84,31.56
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,40.19,29.23
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,32.6,22.42
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,28.43,18.17
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,19.94,5.63
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,11.82,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,48.87,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,133.19,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,240.1,185.05
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,345.87,282.0
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,428.39,352.65
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,516.31,424.09
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,584.72,476.02
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,654.93,527.0
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,712.12,564.43
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,764.47,596.55
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,811.1,623.92
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,855.9,649.02
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,891.51,669.92
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,924.4,688.92
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,939.84,695.34
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,961.69,706.18
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,971.89,710.64
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,978.31,712.99
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,977.86,711.16
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,973.52,707.1
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,963.02,699.71
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,948.67,690.06
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,927.02,675.98
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,901.76,659.67
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,871.56,641.34
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,838.13,620.67
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,798.77,595.85
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,756.75,568.86
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,710.54,538.92
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,662.21,504.69
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,609.7,465.89
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,555.85,424.72
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,498.71,380.19
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,440.48,332.96
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,379.92,282.13
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,320.23,230.49
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,259.05,176.95
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,200.2,126.26
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,141.58,80.4
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,87.49,46.52
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,41.97,31.07
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,39.29,28.65
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,34.82,24.45
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,30.41,19.78
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,20.1,3.49
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,10.01,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,39.1,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,109.65,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,217.61,166.14
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,321.67,262.88
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,336.65,279.48
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,351.17,293.36
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,307.52,257.32
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,271.85,226.09
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,322.21,266.54
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,373.49,306.03
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,546.87,440.68
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,718.2,562.65
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,811.15,620.08
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,898.8,671.22
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,927.32,681.31
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,942.83,683.35
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,954.33,690.12
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,962.14,694.79
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,963.18,694.16
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,960.4,691.37
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,950.15,686.72
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,936.12,679.62
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,916.54,667.88
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,893.32,653.77
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,864.99,636.58
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,833.32,617.02
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,795.33,592.97
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,754.48,566.65
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,708.02,535.88
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,659.38,501.13
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,607.82,462.77
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,554.75,422.04
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,497.29,376.99
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,439.44,329.94
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,377.94,278.52
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,317.94,226.81
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,256.56,173.5
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,197.51,123.06
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,139.16,77.72
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,85.32,44.74
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,40.96,29.92
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,37.81,27.13
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,32.83,22.52
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,27.83,17.33
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,18.37,0.0
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,9.1,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,50.25,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,132.6,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,250.8,188.37
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,364.18,294.81
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,446.63,365.77
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,534.74,437.26
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,598.33,485.95
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,669.3,538.17
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,726.4,576.83
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,782.86,613.66
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,828.56,642.19
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,872.26,668.72
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,898.91,683.18
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,931.96,701.95
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,957.41,715.34
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,979.49,726.5
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,989.58,731.4
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,995.78,733.94
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,995.73,732.51
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,991.65,728.59
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,981.52,721.67
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,967.37,712.22
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,946.56,698.05
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,921.96,681.46
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,890.73,660.52
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,856.06,637.26
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,816.87,610.96
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,774.74,582.47
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,727.62,550.47
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,678.19,514.05
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,623.91,473.0
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,568.12,429.66
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,509.41,383.05
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,450.09,334.44
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,388.15,282.4
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,326.75,229.52
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,260.82,172.8
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,199.13,120.55
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,137.78,73.51
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,80.49,39.26
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,39.91,28.62
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,37.13,26.21
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,32.41,21.89
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,25.37,14.96
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,17.17,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,9.1,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,8.64,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,137.09,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,286.02,212.7
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,400.21,325.2
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,483.34,397.87
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,571.08,468.87
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,638.95,521.14
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,707.94,571.97
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,762.72,608.55
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,808.15,636.93
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,852.14,663.72
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,893.86,688.16
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,925.44,705.62
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,953.9,720.79
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,974.41,730.14
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,991.22,737.05
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,1001.13,740.18
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,1007.05,740.9
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,1005.78,737.15
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,1000.44,731.01
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,988.69,722.34
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,972.93,711.27
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,950.4,696.06
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,924.1,678.5
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,892.76,658.56
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,857.97,636.19
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,817.96,609.78
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,774.99,581.16
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,727.05,549.36
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,676.79,512.97
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,622.71,472.65
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,567.09,429.84
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,507.79,382.93
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,447.94,333.93
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,385.34,281.35
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,323.41,227.9
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,259.94,172.72
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,195.44,118.02
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,134.7,71.56
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,78.11,38.24
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,38.75,27.8
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,35.45,24.87
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,31.13,20.82
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,24.62,14.1
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,16.87,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,9.1,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,127.81,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,277.18,203.21
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,391.17,319.59
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,477.46,395.93
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,568.61,470.91
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,638.91,525.59
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,710.5,578.78
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,768.81,619.28
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,817.98,651.66
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,863.28,679.94
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,906.46,705.91
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,941.14,726.18
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,972.72,744.08
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,995.99,755.57
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,1015.54,764.55
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,1026.08,768.37
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,1032.56,769.72
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,1031.41,766.74
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,1026.06,761.24
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,1014.76,752.01
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,999.29,740.27
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,976.61,723.39
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,949.98,704.1
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,919.08,683.09
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,884.53,659.67
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,842.76,631.33
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,797.86,600.74
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,749.74,568.03
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,699.04,530.46
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,643.43,488.45
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,586.08,443.89
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,524.85,395.18
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,462.86,344.23
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,398.12,289.68
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,333.79,234.03
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,267.92,176.84
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,203.94,122.5
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,140.09,73.78
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,76.48,36.1
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,36.94,26.29
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,33.97,23.66
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,29.52,19.51
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,25.18,14.28
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,15.13,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,7.28,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,146.63,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,289.3,206.66
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,417.99,339.05
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,502.24,413.56
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,591.09,485.69
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,658.67,537.99
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,719.74,583.06
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,774.77,619.43
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,828.83,653.26
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,871.89,677.79
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,912.65,699.74
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,944.96,715.99
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,974.0,729.68
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,994.97,737.75
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,1012.06,743.23
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,1021.81,744.83
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,1027.47,743.95
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,1025.96,739.6
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,1020.25,732.9
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,1008.02,721.45
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,991.66,707.68
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,969.31,691.38
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,943.03,672.87
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,910.28,653.84
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,874.0,632.33
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,833.38,606.98
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,789.68,579.34
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,740.51,548.48
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,688.86,512.75
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,634.28,473.61
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,577.96,431.63
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,517.04,384.82
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,455.44,335.53
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,391.19,282.38
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,327.43,227.97
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,262.33,171.87
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,199.15,118.63
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,136.38,71.34
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,74.11,35.24
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,37.0,26.29
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,34.04,23.65
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,29.63,19.49
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,25.35,13.89
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,16.37,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,134.78,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,274.59,190.9
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,403.2,328.6
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,488.04,404.64
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,577.63,478.47
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,645.36,531.19
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,714.11,582.12
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,761.4,613.4
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,815.12,647.9
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,858.22,673.24
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,899.06,696.03
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,930.86,713.06
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,959.47,727.67
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,980.19,736.01
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,997.19,741.83
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,1007.28,745.86
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,1013.34,747.48
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,1012.44,744.11
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,1007.4,738.33
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,994.68,728.78
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,977.91,716.84
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,954.93,701.0
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,928.13,682.79
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,895.57,660.2
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,859.58,635.46
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,819.21,608.26
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,775.87,578.96
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,727.36,546.17
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,676.52,509.14
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,621.28,467.64
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,564.58,423.9
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,504.29,376.79
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,443.46,327.5
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,380.59,274.97
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,318.31,221.53
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,254.69,166.76
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,193.13,115.04
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,128.39,66.41
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,71.03,34.31
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,37.42,26.66
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,34.99,24.46
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,29.2,19.08
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,23.4,11.8
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,15.01,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,98.01,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,221.94,146.52
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,324.8,262.5
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,426.94,351.09
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,532.21,436.66
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,582.26,474.9
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,625.26,506.14
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,704.99,561.06
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,792.14,617.71
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,837.41,642.73
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,871.6,659.73
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,903.83,676.86
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,933.06,691.75
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,954.15,702.27
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,971.67,710.63
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,981.97,713.71
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,988.38,714.57
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,988.44,711.65
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,984.47,706.47
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,972.96,696.07
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,957.48,683.5
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,935.87,666.21
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,910.51,646.89
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,879.43,625.37
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,844.96,601.96
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,804.82,574.32
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,761.83,545.85
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,714.3,516.65
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,664.52,484.27
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,610.18,447.46
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,554.41,407.81
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,495.85,364.46
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,436.76,318.46
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,375.01,268.42
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,312.0,215.69
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,248.52,161.77
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,187.46,111.1
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,127.28,66.71
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,71.77,36.28
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,39.67,28.53
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,35.99,25.24
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,27.73,17.73
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,22.48,10.31
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,14.1,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,91.24,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,233.16,145.21
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,360.66,289.14
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,443.86,362.57
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,527.7,430.83
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,598.08,484.0
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,670.0,535.3
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,725.83,570.98
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,780.91,604.09
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,825.68,627.49
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,868.34,648.46
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,892.58,660.83
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,922.86,677.31
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,944.34,688.08
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,962.28,696.79
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,972.42,702.13
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,978.73,705.33
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,978.15,704.38
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,973.6,701.12
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,962.18,691.66
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,946.84,680.03
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,925.88,666.01
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,901.18,649.74
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,870.38,628.83
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,836.24,605.9
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,796.69,579.51
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,754.25,551.21
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,706.79,518.38
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,657.14,482.28
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,603.82,443.52
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,549.09,402.62
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,490.35,358.59
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,431.19,312.38
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,369.65,262.96
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,306.94,210.94
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,244.0,157.95
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,183.61,108.28
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,123.94,64.66
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,68.95,34.95
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,39.33,28.18
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,36.13,25.27
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,27.41,17.32
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,21.7,8.68
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,13.64,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
