Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,86.13,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,224.74,129.2
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,351.79,280.39
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,437.16,355.89
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,523.07,426.08
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,593.45,479.66
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,665.35,531.55
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,723.06,570.09
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,780.12,606.58
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,823.87,631.71
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,865.53,654.61
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,889.91,669.07
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,920.28,687.53
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,941.65,698.86
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,959.51,707.96
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,969.57,712.07
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,975.81,713.87
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,974.7,710.37
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,969.66,704.58
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,958.94,695.37
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,944.32,683.92
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,922.49,668.73
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,896.99,651.37
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,865.07,629.85
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,829.93,606.31
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,789.87,579.52
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,747.12,550.89
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,700.17,518.96
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,651.08,483.83
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,597.81,444.36
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,543.25,402.83
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,484.59,357.36
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,425.6,310.11
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,363.73,259.27
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,303.44,208.42
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,241.11,155.99
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,181.44,107.09
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,122.48,64.31
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,68.48,35.62
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,40.31,28.84
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,33.16,22.54
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,27.06,16.77
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,20.89,6.68
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,12.73,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,75.94,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,186.99,96.14
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,285.6,228.39
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,394.45,324.02
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,513.56,421.88
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,578.24,472.21
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,651.25,526.63
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,709.46,565.27
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,767.14,601.34
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,812.77,626.38
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,856.43,648.53
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,890.3,664.17
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,911.95,671.41
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,933.69,678.61
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,952.01,683.5
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,963.08,688.79
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,970.35,692.01
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,969.66,690.49
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,965.06,686.75
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,954.07,679.42
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,939.2,669.78
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,917.7,656.82
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,892.51,641.37
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,862.4,623.25
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,828.97,602.78
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,789.39,577.49
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,747.03,550.12
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,699.88,518.86
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,650.57,484.15
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,596.34,444.72
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,540.8,402.87
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,482.87,357.79
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,424.57,310.75
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,361.92,258.98
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,300.86,207.13
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,238.15,153.83
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,178.14,104.37
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,119.36,61.86
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,65.59,33.83
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,39.11,27.81
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,32.46,21.96
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,26.78,16.49
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,21.09,5.01
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,12.73,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,33.19,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,109.52,46.18
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,173.84,138.37
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,275.1,228.59
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,392.91,328.54
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,456.9,381.72
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,522.9,434.25
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,631.36,515.85
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,739.43,592.72
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,802.27,633.83
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,855.38,667.06
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,885.84,683.74
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,913.19,698.18
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,931.62,705.59
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,946.42,710.55
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,957.51,714.92
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,964.81,716.95
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,964.07,713.03
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,959.44,706.87
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,948.17,698.25
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,933.06,687.34
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,911.41,672.43
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,886.16,655.27
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,855.12,635.1
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,820.89,612.68
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,781.42,587.0
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,739.34,559.13
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,691.78,525.68
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,642.22,489.31
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,588.95,449.09
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,535.47,407.25
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,476.35,360.35
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,417.16,311.68
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,356.14,260.03
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,296.34,208.18
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,234.55,154.76
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,175.78,105.65
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,118.54,63.93
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,63.11,33.81
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,38.33,27.52
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,34.26,23.74
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,27.3,16.98
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,20.23,2.21
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,10.91,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,20.57,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,79.44,24.09
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,134.24,105.34
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,283.54,235.93
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,440.51,368.89
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,462.97,388.4
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,476.24,399.53
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,626.83,517.57
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,774.16,626.3
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,819.19,655.65
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,853.36,677.19
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,886.06,697.21
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,915.82,714.84
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,935.66,724.98
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,951.95,732.7
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,962.8,737.72
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,969.84,740.29
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,969.67,737.98
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,965.54,733.21
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,953.49,724.17
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,937.56,712.66
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,916.06,697.57
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,890.86,680.01
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,860.04,658.53
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,825.9,634.72
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,785.63,606.84
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,742.58,576.74
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,694.64,541.89
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,644.62,503.7
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,590.58,461.35
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,535.27,416.71
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,476.68,368.7
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,417.88,318.89
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,356.35,265.33
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,294.07,210.05
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,232.1,154.87
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,172.87,104.12
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,114.33,60.7
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,61.11,32.87
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,38.0,27.72
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,31.86,22.02
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,25.22,15.34
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,18.49,0.0
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,10.01,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,62.15,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,195.99,42.18
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,331.42,261.27
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,417.73,343.38
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,504.57,418.08
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,561.09,464.41
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,617.77,508.74
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,585.04,482.24
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,529.58,437.11
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,547.26,448.8
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,561.38,456.9
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,604.29,488.82
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,646.34,519.42
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,627.2,501.99
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,587.47,469.9
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,555.02,443.02
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,503.0,401.35
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,550.36,437.62
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,578.35,458.78
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,641.97,509.19
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,717.78,567.14
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,726.28,573.95
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,736.2,582.02
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,639.67,507.28
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,542.34,431.34
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,588.4,469.33
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,616.75,492.46
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,624.94,498.33
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,619.15,492.71
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,573.72,455.07
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,524.16,413.41
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,431.71,338.19
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,352.27,273.29
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,322.67,243.74
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,282.49,203.17
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,227.01,152.59
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,170.83,103.23
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,112.41,59.64
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,59.05,31.89
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,36.77,26.72
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,33.04,23.11
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,24.47,14.59
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,18.68,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,42.65,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,132.85,4.75
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,219.59,171.34
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,343.24,282.14
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,478.27,395.01
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,556.71,457.85
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,645.16,525.77
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,666.95,539.41
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,689.78,553.35
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,761.6,601.94
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,830.11,645.59
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,861.31,663.05
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,889.65,678.67
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,909.37,687.58
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,925.66,694.22
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,934.62,698.73
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,939.84,700.94
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,939.06,698.52
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,934.41,693.77
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,921.95,685.23
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,905.74,674.33
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,883.53,659.48
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,857.8,642.29
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,826.49,621.93
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,792.05,599.2
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,753.16,572.9
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,711.6,544.47
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,653.25,501.95
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,598.55,460.47
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,541.7,416.76
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,485.83,372.66
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,416.71,317.91
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,355.0,268.23
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,278.23,207.6
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,216.05,159.07
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,195.89,135.01
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,156.64,94.91
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,104.7,55.59
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,55.88,29.98
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,35.41,24.93
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,28.57,18.71
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,22.74,12.55
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,16.88,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,9.1,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,52.57,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,177.94,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,309.68,237.95
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,355.08,289.48
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,402.2,332.46
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,374.07,311.61
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,344.45,287.39
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,538.82,443.44
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,734.42,587.1
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,769.83,608.11
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,802.69,628.22
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,846.25,656.17
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,878.38,675.58
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,905.48,690.96
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,929.48,704.14
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,939.1,707.96
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,944.98,709.51
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,944.86,707.07
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,940.84,702.24
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,928.82,692.67
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,912.99,680.77
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,892.4,665.87
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,868.16,648.66
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,837.39,627.37
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,803.39,603.92
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,763.91,576.66
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,721.73,547.41
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,675.52,513.69
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,627.16,477.05
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,574.66,436.62
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,520.85,394.04
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,462.97,347.41
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,404.84,299.07
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,344.71,247.92
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,283.82,195.24
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,222.5,142.55
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,163.99,94.28
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,106.75,53.73
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,54.85,28.86
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,35.17,24.47
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,31.39,20.88
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,22.43,11.91
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,16.05,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,56.52,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,166.53,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,283.1,215.2
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,376.39,306.23
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,473.26,388.34
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,521.35,427.2
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,562.39,458.64
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,561.36,455.12
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,547.64,441.6
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,566.81,451.98
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,582.66,458.88
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,633.16,492.79
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,683.08,524.75
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,759.67,572.61
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,827.84,612.28
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,837.7,614.1
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,844.39,614.85
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,847.78,613.65
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,847.87,610.57
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,834.31,601.08
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,817.76,590.05
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,821.6,593.15
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,817.08,590.71
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,787.74,572.84
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,755.6,553.21
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,713.93,527.45
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,670.71,498.45
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,643.75,479.81
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,608.25,454.26
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,557.91,416.78
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,507.13,377.78
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,443.91,328.72
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,382.54,279.61
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,318.72,227.89
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,258.54,178.56
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,204.73,133.33
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,153.41,91.7
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,102.85,55.02
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,53.73,29.66
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,36.76,25.6
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,33.16,22.08
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,24.33,12.78
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,16.37,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,8.16,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,42.04,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,78.92,55.57
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,211.5,171.93
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,332.51,275.58
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,396.81,330.07
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,464.58,385.49
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,507.74,417.97
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,550.26,448.42
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,559.32,451.85
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,564.25,451.77
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,645.05,510.68
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,735.6,572.36
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,718.97,556.88
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,707.39,545.76
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,795.4,605.98
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,872.2,655.49
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,865.85,648.66
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,856.2,640.64
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,862.53,642.94
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,869.83,645.83
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,842.95,626.5
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,813.3,605.69
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,803.87,599.56
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,783.2,585.7
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,736.77,554.11
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,693.28,523.73
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,650.11,492.89
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,604.46,459.28
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,538.59,409.64
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,475.55,360.97
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,417.14,314.89
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,360.66,268.9
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,291.71,213.91
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,231.92,166.75
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,184.8,127.62
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,141.09,92.49
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,97.0,63.78
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,69.11,49.14
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,51.64,38.43
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,37.51,25.85
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,24.11,12.22
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,12.73,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.73,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,98.67,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,240.63,176.14
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,354.61,288.77
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,473.32,390.99
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,550.66,454.58
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,630.7,517.43
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,686.76,559.27
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,742.35,599.2
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,776.42,621.88
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,816.77,648.66
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,801.12,634.31
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,774.82,612.64
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,810.61,636.41
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,843.85,657.65
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,889.11,687.44
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,926.58,711.34
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,924.71,707.85
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,919.08,702.22
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,907.73,694.02
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,892.66,683.38
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,871.03,667.89
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,845.91,650.07
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,813.56,627.52
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,778.34,602.91
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,737.92,574.71
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,695.32,544.55
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,644.48,505.74
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,589.84,463.34
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,512.61,402.37
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,442.06,345.81
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,352.96,275.0
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,278.21,215.63
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,238.32,182.44
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,200.49,150.61
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,171.78,123.73
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,137.86,92.93
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,96.77,63.72
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,65.3,45.88
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,48.09,36.0
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,35.73,24.66
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,23.76,11.47
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,12.73,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
